Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.44
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.08
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,5,N Current (RMS),A,42.9
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.96
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.02
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (RMS),A,109.0
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.6
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.9
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.83
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,42.96
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.86
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
344638,Vincents Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.12
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,5,N Current (RMS),A,33.5
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,4,N Current (RMS),A,8.8
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.69
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.09
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (RMS),A,104.6
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.0
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.7
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.89
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.13
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
344638,Vincents Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.8
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,5,N Current (RMS),A,34.5
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.49
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.71
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (RMS),A,105.2
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.1
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.11
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.65
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
344638,Vincents Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.3
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.38
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,5,N Current (RMS),A,39.0
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,4,N Current (RMS),A,8.9
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.15
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.46
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.45
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (RMS),A,108.7
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.2
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.3
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.48
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.35
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
344638,Vincents Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.16
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.02
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,5,N Current (RMS),A,36.1
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.1
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.21
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (RMS),A,111.2
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.2
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.5
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.56
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.3
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
344638,Vincents Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.22
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,5,N Current (RMS),A,35.5
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.76
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.62
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (RMS),A,112.8
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.1
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.9
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.68
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.02
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
344638,Vincents Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.64
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,5,N Current (RMS),A,29.1
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.88
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (RMS),A,83.5
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.3
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
344638,Vincents Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.52
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,5,N Current (RMS),A,28.1
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.08
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.8
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (RMS),A,84.8
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.2
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.16
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
344638,Vincents Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.35
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,5,N Current (RMS),A,15.4
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
