Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.76
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (RMS),A,51.6
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
344638,Vincents Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.71
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.03
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (RMS),A,41.3
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.44
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
344638,Vincents Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.58
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,5,N Current (RMS),A,29.2
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (RMS),A,44.5
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.85
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
344638,Vincents Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.07
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,5,N Current (RMS),A,27.4
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (RMS),A,44.4
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.19
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
344638,Vincents Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.2
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,5,N Current (RMS),A,23.5
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,4,N Current (RMS),A,7.6
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.77
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (RMS),A,39.4
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
344638,Vincents Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.34
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,5,N Current (RMS),A,23.2
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,34.1
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.47
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.65
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
344638,Vincents Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.62
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,5,N Current (RMS),A,19.1
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,36.7
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
344638,Vincents Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.01
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,4,N Current (RMS),A,11.9
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.6
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (RMS),A,29.5
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.73
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
344638,Vincents Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.78
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.07
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,5,N Current (RMS),A,34.9
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.96
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (RMS),A,53.0
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.19
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
344638,Vincents Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.77
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.11
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,5,N Current (RMS),A,35.0
