Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.8
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (RMS),A,47.3
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.83
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
344638,Vincents Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.8
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,5,N Current (RMS),A,30.5
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,4,N Current (RMS),A,14.7
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.61
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.57
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (RMS),A,59.5
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.09
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
344638,Vincents Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.07
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,5,N Current (RMS),A,31.8
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,4,N Current (RMS),A,9.2
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.59
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.23
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (RMS),A,56.8
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
344638,Vincents Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.43
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.86
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,5,N Current (RMS),A,31.1
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.2
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (RMS),A,58.2
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.87
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
344638,Vincents Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,5,N Current (RMS),A,21.0
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.22
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (RMS),A,59.8
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.74
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
344638,Vincents Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.43
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,5,N Current (RMS),A,29.1
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.5
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.87
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (RMS),A,68.7
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.79
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
344638,Vincents Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.87
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,5,N Current (RMS),A,36.0
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.02
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.64
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (RMS),A,63.9
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.1
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.95
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
344638,Vincents Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.93
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.68
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,5,N Current (RMS),A,24.8
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,33.9
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.38
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.27
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (RMS),A,74.5
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.3
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.63
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
344638,Vincents Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.27
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.94
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,5,N Current (RMS),A,26.7
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.31
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,42.1
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
