Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.94
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.43
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (RMS),A,45.2
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.69
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.24
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
344638,Vincents Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.6
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.08
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,5,N Current (RMS),A,35.3
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,42.7
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.51
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.96
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (RMS),A,57.2
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.39
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.09
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
344638,Vincents Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.76
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,5,N Current (RMS),A,62.8
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.29
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.84
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.9
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (RMS),A,86.3
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.2
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.75
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.25
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.24
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
344638,Vincents Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.98
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.3
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,5,N Current (RMS),A,87.1
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.6
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.86
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,4,N Current (RMS),A,37.4
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,37.3
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.82
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.22
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (RMS),A,62.9
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.3
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.56
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.9
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
344638,Vincents Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.93
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.29
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,5,N Current (RMS),A,88.9
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,99.7
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,4,N Current (RMS),A,33.3
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.53
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,45.4
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.97
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (RMS),A,59.3
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.48
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.96
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.55
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
344638,Vincents Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.04
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,5,N Current (RMS),A,81.6
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,92.3
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.27
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.84
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.76
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (RMS),A,116.9
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,142.2
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.96
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.03
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.61
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,131.2
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
344638,Vincents Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.42
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.34
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,5,N Current (RMS),A,69.1
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.7
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,4,N Current (RMS),A,26.8
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.74
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (RMS),A,87.1
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.8
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.6
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.2
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.17
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
344638,Vincents Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.28
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,5,N Current (RMS),A,68.1
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.3
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.84
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,4,N Current (RMS),A,57.6
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.65
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (RMS),A,69.4
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.96
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.92
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
344638,Vincents Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.73
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.55
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,5,N Current (RMS),A,91.7
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,105.7
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,4,N Current (RMS),A,39.3
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.76
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.06
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (RMS),A,71.7
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.8
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.43
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.12
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
344638,Vincents Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.67
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.05
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,5,N Current (RMS),A,82.4
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,95.1
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
