Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,4,N Current (RMS),A,33.1
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.16
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,40.9
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.46
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.59
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (RMS),A,54.3
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.48
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.96
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
344638,Vincents Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.78
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.05
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.65
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,5,N Current (RMS),A,101.1
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,114.2
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.02
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.23
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (RMS),A,44.7
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.87
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.3
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
344638,Vincents Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.21
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.44
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.59
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,5,N Current (RMS),A,122.0
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,139.7
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,34.6
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.39
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (RMS),A,37.7
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.23
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.23
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
344638,Vincents Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.02
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.72
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,5,N Current (RMS),A,77.9
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.2
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.6
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.96
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.3
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (RMS),A,50.7
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.3
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.88
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
344638,Vincents Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.62
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.6
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,5,N Current (RMS),A,69.6
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.2
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.37
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.16
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (RMS),A,78.2
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.31
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.45
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.61
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
344638,Vincents Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.69
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.96
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,5,N Current (RMS),A,77.8
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.4
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.98
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (RMS),A,61.6
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.21
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.84
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.11
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
344638,Vincents Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.75
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.22
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,5,N Current (RMS),A,73.8
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.9
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.32
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.98
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (RMS),A,71.4
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.7
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.8
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.96
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
344638,Vincents Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.24
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.99
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,5,N Current (RMS),A,64.6
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.1
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.08
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (RMS),A,53.4
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.22
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.35
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
344638,Vincents Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.2
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.27
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,5,N Current (RMS),A,56.6
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.09
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (RMS),A,68.5
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
