Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.01
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.73
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
344638,Vincents Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.24
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.85
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,5,N Current (RMS),A,40.8
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.25
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (RMS),A,73.8
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.54
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.15
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
344638,Vincents Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.28
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.53
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,5,N Current (RMS),A,38.4
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.56
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (RMS),A,61.7
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.3
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.76
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.21
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
344638,Vincents Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.58
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.65
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,5,N Current (RMS),A,42.0
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.96
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (RMS),A,76.0
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.7
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.6
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.06
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
344638,Vincents Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.6
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.98
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,5,N Current (RMS),A,49.3
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.7
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.38
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (RMS),A,76.2
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.8
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
344638,Vincents Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.57
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,5,N Current (RMS),A,46.4
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.29
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (RMS),A,51.0
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
344638,Vincents Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.68
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,5,N Current (RMS),A,66.5
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.1
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (RMS),A,41.2
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.28
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
344638,Vincents Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.64
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,5,N Current (RMS),A,68.9
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (RMS),A,41.6
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
344638,Vincents Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.45
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,5,N Current (RMS),A,61.1
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,4,N Current (RMS),A,19.9
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (RMS),A,43.4
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.38
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
344638,Vincents Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.52
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,5,N Current (RMS),A,64.0
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
