Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.6
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
344638,Vincents Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.64
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.55
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,5,N Current (RMS),A,79.2
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.0
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.76
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (RMS),A,51.0
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.88
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
344638,Vincents Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.77
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.64
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,5,N Current (RMS),A,83.3
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.9
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (RMS),A,52.0
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.32
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
344638,Vincents Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.52
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.52
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,5,N Current (RMS),A,66.3
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.26
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
344638,Vincents Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.04
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,5,N Current (RMS),A,62.0
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.16
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (RMS),A,42.2
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.18
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
344638,Vincents Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.03
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,5,N Current (RMS),A,40.6
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
344638,Vincents Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.15
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,5,N Current (RMS),A,47.8
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (RMS),A,44.5
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
344638,Vincents Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.53
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,5,N Current (RMS),A,38.2
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
344638,Vincents Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.05
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,5,N Current (RMS),A,44.4
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
