Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.41
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
344638,Vincents Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.17
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,5,N Current (RMS),A,40.4
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,4,N Current (RMS),A,10.3
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
344638,Vincents Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.31
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.37
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,5,N Current (RMS),A,42.7
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (RMS),A,44.8
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.92
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
344638,Vincents Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.23
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.52
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,5,N Current (RMS),A,49.9
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.1
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (RMS),A,41.8
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
344638,Vincents Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.63
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,5,N Current (RMS),A,44.5
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.28
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (RMS),A,54.4
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
344638,Vincents Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.34
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.57
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,5,N Current (RMS),A,46.2
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.06
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (RMS),A,51.6
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.75
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
344638,Vincents Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.94
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,5,N Current (RMS),A,38.6
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.04
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (RMS),A,62.1
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.84
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.37
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
344638,Vincents Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.77
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,5,N Current (RMS),A,42.3
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (RMS),A,49.9
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.23
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
344638,Vincents Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.24
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.39
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,5,N Current (RMS),A,53.6
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.93
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (RMS),A,59.1
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.49
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
344638,Vincents Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.3
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,5,N Current (RMS),A,53.3
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
