Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (RMS),A,57.2
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.16
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
344638,Vincents Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.65
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.95
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,5,N Current (RMS),A,56.1
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.49
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (RMS),A,52.0
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.1
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.72
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
344638,Vincents Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.38
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,5,N Current (RMS),A,56.2
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.8
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (RMS),A,43.1
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
344638,Vincents Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.94
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,5,N Current (RMS),A,50.6
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (RMS),A,42.8
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
344638,Vincents Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.8
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,5,N Current (RMS),A,51.6
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.95
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,55.2
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (RMS),A,45.4
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.05
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
344638,Vincents Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.02
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,5,N Current (RMS),A,55.1
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.11
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,4,N Current (RMS),A,45.9
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,47.9
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.95
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
344638,Vincents Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.71
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.5
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,5,N Current (RMS),A,54.3
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.22
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,43.6
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.54
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (RMS),A,58.9
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.5
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
344638,Vincents Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.91
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.42
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,5,N Current (RMS),A,62.5
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,40.2
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.52
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (RMS),A,54.0
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.5
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
344638,Vincents Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.78
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.37
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,5,N Current (RMS),A,54.3
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (RMS),A,50.2
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.28
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
344638,Vincents Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
