Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.58
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.28
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,5,N Current (RMS),A,50.8
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.84
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,45.8
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (RMS),A,46.1
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.67
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
344638,Vincents Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.53
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.64
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,5,N Current (RMS),A,63.1
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.26
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,51.9
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (RMS),A,37.1
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
344638,Vincents Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.32
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.75
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,5,N Current (RMS),A,44.2
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,44.2
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.61
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
344638,Vincents Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.61
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.31
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,5,N Current (RMS),A,50.8
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
344638,Vincents Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.43
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.69
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,5,N Current (RMS),A,54.8
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.55
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
344638,Vincents Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.4
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.05
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,5,N Current (RMS),A,48.5
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.16
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
344638,Vincents Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.44
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,5,N Current (RMS),A,56.6
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,4,N Current (RMS),A,16.3
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,43.2
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
344638,Vincents Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.25
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.84
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,5,N Current (RMS),A,51.3
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.46
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,55.3
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.18
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
344638,Vincents Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.41
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.96
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,5,N Current (RMS),A,48.7
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,4,N Current (RMS),A,18.1
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
