Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.7
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
344638,Vincents Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.51
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.49
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,5,N Current (RMS),A,59.0
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
344638,Vincents Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.72
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.28
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,5,N Current (RMS),A,72.8
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.6
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,4,N Current (RMS),A,26.7
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.34
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
344638,Vincents Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.46
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.19
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,5,N Current (RMS),A,62.2
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.2
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,4,N Current (RMS),A,48.8
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (RMS),A,37.3
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.59
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
344638,Vincents Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.68
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.91
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,5,N Current (RMS),A,69.4
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.7
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.96
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,48.7
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.44
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.25
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
344638,Vincents Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.52
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,5,N Current (RMS),A,59.2
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.98
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (RMS),A,47.2
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.65
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
344638,Vincents Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.22
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,5,N Current (RMS),A,58.9
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (RMS),A,36.0
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.75
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
344638,Vincents Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.09
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,5,N Current (RMS),A,87.6
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.2
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.72
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
344638,Vincents Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.16
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,5,N Current (RMS),A,57.0
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.8
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.52
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
344638,Vincents Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,5,N Current (RMS),A,26.5
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
