Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,4,N Current (RMS),A,18.2
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.97
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.28
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
344638,Vincents Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.54
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.84
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,5,N Current (RMS),A,36.6
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.14
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
344638,Vincents Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.58
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,5,N Current (RMS),A,30.9
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.74
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.2
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
344638,Vincents Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.17
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,5,N Current (RMS),A,36.6
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.8
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.08
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
344638,Vincents Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.97
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,5,N Current (RMS),A,28.8
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,4,N Current (RMS),A,27.7
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.1
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
344638,Vincents Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.24
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,5,N Current (RMS),A,64.2
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,4,N Current (RMS),A,42.1
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.15
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.04
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.31
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
344638,Vincents Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.8
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,5,N Current (RMS),A,40.8
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.92
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
344638,Vincents Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.52
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.32
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.31
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,5,N Current (RMS),A,81.1
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.6
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,4,N Current (RMS),A,43.1
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.32
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.42
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.57
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (RMS),A,53.5
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.8
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.29
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.6
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
344638,Vincents Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.77
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.39
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,5,N Current (RMS),A,54.9
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.75
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.49
