Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (RMS),A,78.0
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.0
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.44
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.2
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
344638,Vincents Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.31
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.4
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,5,N Current (RMS),A,45.5
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.19
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.84
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.36
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (RMS),A,48.9
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.7
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.8
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.3
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.58
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.88
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.77
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
344638,Vincents Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.21
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.9
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,5,N Current (RMS),A,47.9
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.1
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.91
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.88
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.49
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (RMS),A,61.9
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.6
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.3
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.5
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.52
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.63
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
344638,Vincents Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.88
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,5,N Current (RMS),A,85.0
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.1
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.84
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.99
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.92
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.8
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.67
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.94
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
344638,Vincents Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.86
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,5,N Current (RMS),A,71.1
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.5
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.02
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.16
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.58
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.53
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.89
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
344638,Vincents Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.16
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,5,N Current (RMS),A,41.4
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,4,N Current (RMS),A,27.1
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.75
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.21
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.94
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (RMS),A,42.0
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.4
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.38
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.29
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.5
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
344638,Vincents Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.61
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.35
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,5,N Current (RMS),A,87.5
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.8
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.92
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.24
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.66
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (RMS),A,52.9
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.9
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.57
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,54.54
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
344638,Vincents Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.58
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.46
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,5,N Current (RMS),A,65.1
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,4,N Current (RMS),A,35.8
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.19
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.56
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.39
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.27
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (RMS),A,81.5
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,143.1
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.87
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.08
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,56.76
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
344638,Vincents Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.35
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,5,N Current (RMS),A,56.9
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.79
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,4,N Current (RMS),A,39.1
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.7
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.12
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.31
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (RMS),A,86.4
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.7
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,159.4
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.63
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.69
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,61.41
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
344638,Vincents Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.7
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.82
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,5,N Current (RMS),A,50.7
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,4,N Current (RMS),A,38.2
