Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.87
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.21
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.81
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (RMS),A,82.0
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.0
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,153.4
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,38.5
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.73
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,56.72
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
344638,Vincents Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.11
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.53
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,5,N Current (RMS),A,43.4
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,4,N Current (RMS),A,38.6
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.14
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.35
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (RMS),A,86.5
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,161.9
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.21
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.8
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,57.68
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
344638,Vincents Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.76
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.71
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,5,N Current (RMS),A,48.8
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.45
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,4,N Current (RMS),A,53.1
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.72
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.9
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.3
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (RMS),A,69.1
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.7
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,160.0
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,47.98
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.3
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,61.67
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
344638,Vincents Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.29
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.66
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,5,N Current (RMS),A,59.2
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.1
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,4,N Current (RMS),A,41.4
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.25
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.12
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.53
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (RMS),A,38.7
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.4
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,136.3
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,48.43
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.48
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,59.27
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
344638,Vincents Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.43
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.32
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,5,N Current (RMS),A,72.7
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.8
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.79
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,4,N Current (RMS),A,41.9
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.22
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,39.3
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.29
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.16
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.6
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (RMS),A,49.9
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,149.5
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,49.44
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,41.28
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,66.84
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
344638,Vincents Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.55
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.8
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.9
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,5,N Current (RMS),A,75.3
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.3
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.88
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,4,N Current (RMS),A,42.2
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.16
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,40.3
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.62
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.82
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.36
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (RMS),A,58.6
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.4
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.9
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,172.4
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,53.94
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,42.13
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,74.97
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
344638,Vincents Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.51
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.44
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,5,N Current (RMS),A,73.6
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.6
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.95
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.98
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,4,N Current (RMS),A,49.0
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.17
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,46.4
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.88
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.94
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.36
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (RMS),A,49.1
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.8
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.5
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,164.2
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,54.9
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,47.87
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,73.66
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
344638,Vincents Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.91
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.9
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,5,N Current (RMS),A,70.9
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.4
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.07
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,4,N Current (RMS),A,42.2
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.15
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.35
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,63.8
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.48
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.07
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,45.4
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (RMS),A,68.2
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.4
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,135.3
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,185.3
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,56.13
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,49.03
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,83.25
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
344638,Vincents Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.8
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.74
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.58
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,5,N Current (RMS),A,70.5
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.44
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.64
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,4,N Current (RMS),A,46.6
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.33
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.42
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.25
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,65.9
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.86
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.7
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.53
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,53.08
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (RMS),A,92.6
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.5
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,137.1
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,216.2
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
