Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,63.78
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,53.31
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,87.37
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
344638,Vincents Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.52
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.39
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.48
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,5,N Current (RMS),A,74.4
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.8
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.22
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.7
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,4,N Current (RMS),A,49.2
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.2
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.13
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.94
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,67.8
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.67
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.67
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,55.93
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (RMS),A,95.7
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.9
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,141.4
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,227.3
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,68.38
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,56.17
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,97.96
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
344638,Vincents Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.2
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.56
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.47
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,5,N Current (RMS),A,81.1
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.4
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.8
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.17
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,4,N Current (RMS),A,53.0
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.29
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.13
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,73.3
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.36
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.96
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.55
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,52.48
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (RMS),A,86.1
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.9
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,144.9
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,213.4
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,71.17
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,56.52
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,94.62
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
344638,Vincents Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.8
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.7
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.26
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,5,N Current (RMS),A,94.1
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.5
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.9
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.8
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,4,N Current (RMS),A,55.4
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.27
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.75
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,72.7
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.32
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.24
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.72
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,53.65
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (RMS),A,88.6
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,145.9
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,218.6
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,75.93
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,55.49
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,97.19
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
344638,Vincents Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.4
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.65
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.73
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.66
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,5,N Current (RMS),A,96.2
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,89.0
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.0
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.09
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,4,N Current (RMS),A,53.5
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.32
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.1
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.4
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,78.7
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.31
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.54
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,56.1
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (RMS),A,99.0
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.0
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,141.6
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,229.0
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,72.41
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,58.74
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,101.8
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
344638,Vincents Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,415.7
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.66
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.75
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.46
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,5,N Current (RMS),A,103.8
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.1
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,113.0
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.46
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.58
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,4,N Current (RMS),A,57.5
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.4
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.97
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.34
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,89.6
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.18
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.85
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.2
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,56.3
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (RMS),A,97.0
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.2
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,156.4
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,230.1
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,72.05
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,68.45
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,106.86
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,170.8
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
344638,Vincents Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,436.9
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.69
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.47
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.91
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,5,N Current (RMS),A,96.9
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.6
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,106.1
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.04
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.38
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,4,N Current (RMS),A,55.2
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.5
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.67
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.95
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,89.7
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.15
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.21
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,55.74
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (RMS),A,96.2
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.3
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,152.7
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,227.8
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,70.19
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,71.87
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,103.33
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,178.1
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
344638,Vincents Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,422.4
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.84
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.59
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,5,N Current (RMS),A,87.6
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.9
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.6
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.11
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.7
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,4,N Current (RMS),A,57.4
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.58
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.87
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.34
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,98.9
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.9
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.99
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.32
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.29
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,62.82
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (RMS),A,120.4
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.1
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,153.5
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,256.9
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,70.95
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,75.38
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,107.35
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,198.4
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
344638,Vincents Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,439.0
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.99
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.15
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.42
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,5,N Current (RMS),A,101.1
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.7
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,109.6
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.81
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.14
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,4,N Current (RMS),A,60.7
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.49
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.26
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.13
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,105.7
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.3
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.3
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.28
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.46
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.35
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,60.8
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (RMS),A,108.4
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,136.4
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,169.9
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,249.0
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,71.16
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,78.38
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,114.11
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,200.2
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.4
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
344638,Vincents Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,467.6
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.31
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.6
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.54
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,5,N Current (RMS),A,108.3
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.2
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,121.5
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.4
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.17
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,4,N Current (RMS),A,68.6
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
