Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.57
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.03
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.97
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,110.5
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.8
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.55
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.03
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,61.26
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (RMS),A,119.8
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.4
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,150.2
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,251.1
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,69.42
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,74.72
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,117.68
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,176.4
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
344638,Vincents Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,482.4
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.55
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.97
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.06
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,5,N Current (RMS),A,106.5
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.5
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,119.5
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.68
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.81
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,4,N Current (RMS),A,67.8
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.53
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.72
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.14
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,111.3
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.3
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.6
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.96
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.49
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.59
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,67.68
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (RMS),A,145.4
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,160.6
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.3
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,277.7
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,75.46
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,68.6
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,125.8
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,138.5
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
344638,Vincents Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,515.8
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.64
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.24
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.46
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,5,N Current (RMS),A,110.4
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.9
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,125.3
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.37
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.7
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,4,N Current (RMS),A,69.4
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.65
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.36
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.24
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,117.1
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.9
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.7
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.7
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.82
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.36
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,72.56
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (RMS),A,166.1
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,157.7
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,297.6
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,72.16
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,71.79
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,130.26
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,153.7
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
344638,Vincents Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,534.2
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.88
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.79
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.99
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,5,N Current (RMS),A,113.0
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,127.7
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.16
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.83
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,4,N Current (RMS),A,67.2
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.62
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.52
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.9
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,123.1
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.7
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.8
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.55
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.8
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.49
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,66.91
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (RMS),A,149.2
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,153.7
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.6
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,274.7
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,70.14
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,71.23
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,128.84
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,140.3
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
344638,Vincents Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,528.9
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.11
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.74
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.23
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,5,N Current (RMS),A,121.6
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.3
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,137.0
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.49
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.83
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,4,N Current (RMS),A,76.0
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.6
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.62
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.22
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.6
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,119.7
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.4
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.5
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.51
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.29
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.36
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,67.18
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (RMS),A,150.6
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,151.6
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.9
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,275.8
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,72.4
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,72.8
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,131.16
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
344638,Vincents Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,538.5
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.04
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.69
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.55
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,5,N Current (RMS),A,125.4
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,142.3
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.63
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.67
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,4,N Current (RMS),A,78.8
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.2
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.61
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.23
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.35
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,126.7
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.7
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.1
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.13
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.03
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.23
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,66.68
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (RMS),A,152.1
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,171.0
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,274.4
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,75.52
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,72.52
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,133.77
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
344638,Vincents Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,550.3
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.11
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.08
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.03
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,5,N Current (RMS),A,98.3
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,111.8
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.98
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.74
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,4,N Current (RMS),A,75.4
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.8
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.6
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.83
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.44
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,140.3
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.7
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,146.0
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.61
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.65
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.99
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.87
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,68.83
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (RMS),A,162.1
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,167.2
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.8
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,283.6
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,72.27
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,73.83
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,132.22
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,165.3
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
344638,Vincents Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,544.6
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.57
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.96
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.9
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,5,N Current (RMS),A,108.2
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.9
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,123.6
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.43
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.33
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,4,N Current (RMS),A,78.4
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.53
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.01
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.67
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,130.9
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.9
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.33
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.03
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.73
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,68.4
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (RMS),A,159.5
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,171.5
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,282.0
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,76.86
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,71.52
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,134.02
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
344638,Vincents Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,552.6
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.06
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.79
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.57
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,5,N Current (RMS),A,122.0
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,138.4
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.87
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.96
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,4,N Current (RMS),A,80.4
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.7
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.53
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.36
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.44
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,126.3
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.6
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.0
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.06
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.95
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.84
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,69.07
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (RMS),A,161.6
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,171.2
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,284.8
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
