Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,78.11
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,72.6
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,138.27
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.1
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
344638,Vincents Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,569.9
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.08
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.65
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.03
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,5,N Current (RMS),A,120.2
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,136.3
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.71
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.58
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,4,N Current (RMS),A,86.3
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.4
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.54
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.48
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.84
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,122.3
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.1
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.4
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.88
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.27
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.92
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,71.77
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (RMS),A,175.1
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,168.6
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.1
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,296.1
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,77.21
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,74.42
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,138.85
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.3
344638,Vincents Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,572.6
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.16
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.09
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.24
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,5,N Current (RMS),A,94.7
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.1
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,108.5
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.85
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.78
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,4,N Current (RMS),A,86.9
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,102.4
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.52
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.76
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.87
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,119.0
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.3
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.65
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.02
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.82
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,60.3
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (RMS),A,148.5
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,159.5
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,248.5
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,76.59
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,69.83
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,120.4
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
344638,Vincents Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,495.8
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.54
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.91
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.56
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,5,N Current (RMS),A,107.2
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,122.1
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.8
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.79
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,4,N Current (RMS),A,89.9
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,106.5
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.52
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.46
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.11
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,106.2
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.4
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.3
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.69
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.02
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.25
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,57.17
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (RMS),A,135.7
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,167.9
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,235.5
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,82.02
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,72.96
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,120.96
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.9
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
344638,Vincents Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,498.1
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.15
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.03
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.4
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,5,N Current (RMS),A,104.5
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,117.2
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.5
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.01
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,4,N Current (RMS),A,83.3
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.3
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.58
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.74
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.16
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,107.6
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.0
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.6
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.66
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.55
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.03
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,52.64
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (RMS),A,105.8
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,159.8
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,217.3
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,77.36
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,79.25
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,115.18
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,153.0
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.2
344638,Vincents Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,474.7
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.76
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.8
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.67
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,5,N Current (RMS),A,97.9
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,110.2
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.14
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,4,N Current (RMS),A,88.9
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,108.2
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.68
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.14
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.28
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,96.7
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,133.0
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.1
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.57
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.22
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,42.59
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (RMS),A,65.5
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.3
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,175.3
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,60.93
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,85.96
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,96.49
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,216.9
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.3
344638,Vincents Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,397.1
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.84
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.89
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,5,N Current (RMS),A,76.5
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.8
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.4
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,4,N Current (RMS),A,75.5
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.6
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.77
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.81
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.6
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,104.2
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.7
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.4
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.25
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.67
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.28
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (RMS),A,70.8
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.3
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,173.9
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,60.95
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,83.27
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,89.45
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,207.0
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.9
344638,Vincents Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.72
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.24
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.01
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,5,N Current (RMS),A,57.5
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.67
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,4,N Current (RMS),A,73.2
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.4
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.59
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.37
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.22
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,81.9
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.3
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.83
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.41
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.52
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (RMS),A,85.7
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.7
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.9
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.89
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,81.09
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,55.33
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,252.4
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.9
344638,Vincents Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.81
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.93
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,5,N Current (RMS),A,55.2
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.15
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.84
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (RMS),A,109.9
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.2
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.0
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,42.43
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.32
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
344638,Vincents Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.22
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.73
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,5,N Current (RMS),A,44.2
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
