Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.2
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.42
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (RMS),A,47.9
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.57
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.52
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (RMS),A,90.9
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.2
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.49
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.35
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
344638,Vincents Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.23
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,5,N Current (RMS),A,45.1
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.64
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.08
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.39
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (RMS),A,100.8
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.2
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.04
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.63
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
344638,Vincents Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.53
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,5,N Current (RMS),A,51.4
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.15
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.19
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.96
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (RMS),A,120.7
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.1
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,135.6
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.07
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.7
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
344638,Vincents Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.68
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.15
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,5,N Current (RMS),A,50.7
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.6
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (RMS),A,34.3
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.81
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.37
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (RMS),A,137.3
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.4
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,156.5
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.16
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
344638,Vincents Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.4
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.96
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,5,N Current (RMS),A,49.7
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (RMS),A,39.8
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.74
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.53
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (RMS),A,119.0
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.6
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,133.1
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.77
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,47.77
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
344638,Vincents Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.01
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.56
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,5,N Current (RMS),A,36.5
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.61
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.28
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (RMS),A,85.7
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
344638,Vincents Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.86
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,5,N Current (RMS),A,27.6
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.22
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (RMS),A,83.9
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
344638,Vincents Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.04
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.86
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,5,N Current (RMS),A,18.6
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (RMS),A,61.0
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.76
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
344638,Vincents Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.06
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,5,N Current (RMS),A,27.4
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (RMS),A,47.6
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
344638,Vincents Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
