Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.81
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,5,N Current (RMS),A,30.8
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.42
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (RMS),A,67.8
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.13
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
344638,Vincents Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.42
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.29
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,5,N Current (RMS),A,33.1
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.07
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (RMS),A,59.6
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
344638,Vincents Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.63
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.27
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,5,N Current (RMS),A,22.9
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.68
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.29
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (RMS),A,49.5
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
344638,Vincents Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.65
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.54
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,5,N Current (RMS),A,21.9
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,4,N Current (RMS),A,14.1
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.14
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (RMS),A,71.5
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
344638,Vincents Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.1
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.34
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,5,N Current (RMS),A,20.7
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.95
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (RMS),A,51.9
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
344638,Vincents Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.01
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.26
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,5,N Current (RMS),A,34.1
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.27
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
344638,Vincents Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.88
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,5,N Current (RMS),A,43.8
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.77
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (RMS),A,46.8
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.01
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
344638,Vincents Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.63
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,5,N Current (RMS),A,59.3
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (RMS),A,37.3
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.35
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.06
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (RMS),A,64.9
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.23
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
344638,Vincents Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.5
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,5,N Current (RMS),A,60.9
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
