Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.14
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (RMS),A,38.0
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.32
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
344638,Vincents Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.81
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,5,N Current (RMS),A,43.4
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.49
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (RMS),A,64.2
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.15
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
344638,Vincents Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.04
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,5,N Current (RMS),A,49.1
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.66
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (RMS),A,56.1
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.53
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
344638,Vincents Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.65
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.79
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,5,N Current (RMS),A,37.9
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,4,N Current (RMS),A,35.9
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.11
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (RMS),A,67.2
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.79
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.5
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
344638,Vincents Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.84
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,5,N Current (RMS),A,31.6
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.13
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.7
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (RMS),A,59.3
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.56
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.31
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
344638,Vincents Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.18
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,5,N Current (RMS),A,27.8
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,4,N Current (RMS),A,34.3
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.88
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.58
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
344638,Vincents Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.96
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.72
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,5,N Current (RMS),A,27.3
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.97
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (RMS),A,51.2
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.7
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (RMS),A,41.0
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.59
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
344638,Vincents Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.75
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,5,N Current (RMS),A,26.5
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (RMS),A,45.3
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.68
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (RMS),A,56.3
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
344638,Vincents Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.37
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,5,N Current (RMS),A,41.1
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,4,N Current (RMS),A,32.3
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (RMS),A,46.4
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.73
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.71
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (RMS),A,46.3
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.46
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.16
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
344638,Vincents Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.83
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,5,N Current (RMS),A,53.3
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
