Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (RMS),A,38.6
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.63
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.47
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (RMS),A,45.4
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.12
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
344638,Vincents Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.26
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.82
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,5,N Current (RMS),A,43.5
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,4,N Current (RMS),A,32.8
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.21
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.71
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (RMS),A,48.9
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.52
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.93
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
344638,Vincents Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.99
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.48
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,5,N Current (RMS),A,47.0
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.6
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.17
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,4,N Current (RMS),A,33.2
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.12
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (RMS),A,59.4
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.64
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.03
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
344638,Vincents Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.26
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.54
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,5,N Current (RMS),A,46.2
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.52
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,4,N Current (RMS),A,34.8
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.39
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (RMS),A,62.7
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.39
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.22
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
344638,Vincents Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.71
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.7
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,5,N Current (RMS),A,50.6
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.22
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.27
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (RMS),A,65.7
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.52
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.77
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
344638,Vincents Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.3
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.18
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,5,N Current (RMS),A,49.7
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.86
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.3
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (RMS),A,61.0
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.28
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
344638,Vincents Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.6
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.23
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,5,N Current (RMS),A,49.3
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.85
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.36
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (RMS),A,56.8
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.01
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
344638,Vincents Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.13
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.08
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,5,N Current (RMS),A,49.8
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.32
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (RMS),A,55.1
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.32
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.17
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
344638,Vincents Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.65
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.39
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,5,N Current (RMS),A,40.5
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,4,N Current (RMS),A,33.2
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
