Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.29
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (RMS),A,90.2
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.6
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.59
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
344638,Vincents Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.45
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.35
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,5,N Current (RMS),A,58.6
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.8
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.87
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.26
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (RMS),A,56.3
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.62
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.18
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
344638,Vincents Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.41
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.35
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,5,N Current (RMS),A,66.6
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.05
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.82
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (RMS),A,79.1
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.4
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.11
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.64
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
344638,Vincents Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.32
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,5,N Current (RMS),A,59.0
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.1
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,4,N Current (RMS),A,17.7
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.11
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.26
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (RMS),A,74.5
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.93
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.49
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
344638,Vincents Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.96
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.56
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,5,N Current (RMS),A,37.2
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.02
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.17
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.82
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (RMS),A,93.6
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.6
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.22
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.61
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.05
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
344638,Vincents Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.79
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.16
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,5,N Current (RMS),A,70.6
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.9
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.8
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.68
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (RMS),A,110.4
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,142.3
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.81
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.95
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
344638,Vincents Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.57
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.67
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,5,N Current (RMS),A,71.5
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.1
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,4,N Current (RMS),A,14.7
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.27
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.62
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.72
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (RMS),A,88.8
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.8
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.3
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.34
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.91
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.17
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
344638,Vincents Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.36
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.79
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,5,N Current (RMS),A,57.6
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.66
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.87
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (RMS),A,118.4
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,149.2
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.98
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
344638,Vincents Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.48
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.29
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,5,N Current (RMS),A,40.0
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,4,N Current (RMS),A,16.1
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.73
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.65
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (RMS),A,84.0
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.2
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.69
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.06
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.11
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
344638,Vincents Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.27
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,5,N Current (RMS),A,52.6
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.16
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
