Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,4,N Current (RMS),A,47.6
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.2
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.42
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (RMS),A,85.7
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.57
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.02
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.61
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
344638,Vincents Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.1
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.68
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,5,N Current (RMS),A,55.5
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.4
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.65
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (RMS),A,80.3
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.97
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
344638,Vincents Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.87
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,5,N Current (RMS),A,26.5
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.27
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (RMS),A,66.0
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
344638,Vincents Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.12
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,5,N Current (RMS),A,30.4
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.1
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.39
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (RMS),A,60.0
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.8
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
344638,Vincents Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.63
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,5,N Current (RMS),A,20.8
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (RMS),A,35.6
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
344638,Vincents Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.71
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,5,N Current (RMS),A,24.2
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
344638,Vincents Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,5,N Current (RMS),A,22.1
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
344638,Vincents Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.71
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,5,N Current (RMS),A,20.0
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.53
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (RMS),A,43.8
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.53
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
344638,Vincents Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.51
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,5,N Current (RMS),A,26.0
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.79
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (RMS),A,55.2
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
