Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
344638,Vincents Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.94
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,5,N Current (RMS),A,29.9
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (RMS),A,43.7
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.81
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
344638,Vincents Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,5,N Current (RMS),A,25.0
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.17
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (RMS),A,57.0
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (RMS),A,38.1
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.6
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
344638,Vincents Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.53
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,5,N Current (RMS),A,36.5
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (RMS),A,40.2
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.38
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
344638,Vincents Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.02
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,5,N Current (RMS),A,22.9
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.25
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
344638,Vincents Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.99
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,5,N Current (RMS),A,36.6
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.71
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
344638,Vincents Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.08
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.86
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,5,N Current (RMS),A,19.8
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.69
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
344638,Vincents Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.32
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.71
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,5,N Current (RMS),A,25.7
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (RMS),A,41.5
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.79
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
344638,Vincents Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.24
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,5,N Current (RMS),A,22.6
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (RMS),A,42.2
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.96
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (RMS),A,53.5
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.33
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
344638,Vincents Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,5,N Current (RMS),A,23.1
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,4,N Current (RMS),A,11.9
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
