Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.98
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (RMS),A,43.4
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.83
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
344638,Vincents Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.22
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.4
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,5,N Current (RMS),A,32.8
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
344638,Vincents Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.61
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.65
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,5,N Current (RMS),A,36.0
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.88
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (RMS),A,41.8
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.39
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
344638,Vincents Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.35
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.65
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,5,N Current (RMS),A,42.6
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.9
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (RMS),A,53.9
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.58
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
344638,Vincents Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.6
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.69
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,5,N Current (RMS),A,32.4
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.17
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.66
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (RMS),A,79.2
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.65
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.7
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
344638,Vincents Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.99
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.78
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,5,N Current (RMS),A,68.1
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (RMS),A,41.2
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.34
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
344638,Vincents Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.47
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.37
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,5,N Current (RMS),A,30.4
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.26
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (RMS),A,61.4
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
344638,Vincents Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.63
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.8
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,5,N Current (RMS),A,32.7
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.24
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (RMS),A,47.1
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
344638,Vincents Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.36
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.75
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,5,N Current (RMS),A,34.0
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (RMS),A,45.9
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
