Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
344638,Vincents Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.27
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.16
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,5,N Current (RMS),A,37.8
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,4,N Current (RMS),A,18.6
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.04
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
344638,Vincents Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.69
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,5,N Current (RMS),A,36.8
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (RMS),A,42.0
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.12
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
344638,Vincents Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.28
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.91
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,5,N Current (RMS),A,38.4
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.76
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
344638,Vincents Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.83
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.96
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,5,N Current (RMS),A,35.8
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.15
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.05
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (RMS),A,53.1
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.59
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
344638,Vincents Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.03
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,5,N Current (RMS),A,38.3
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.69
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (RMS),A,41.7
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.38
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
344638,Vincents Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.4
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,5,N Current (RMS),A,54.6
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.9
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.99
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
344638,Vincents Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.24
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,5,N Current (RMS),A,31.4
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,4,N Current (RMS),A,18.1
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.49
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (RMS),A,37.9
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.12
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
344638,Vincents Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.4
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,5,N Current (RMS),A,33.8
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,4,N Current (RMS),A,26.1
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.75
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.21
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
344638,Vincents Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.21
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,5,N Current (RMS),A,18.6
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
