Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
344638,Vincents Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.79
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,5,N Current (RMS),A,20.4
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
344638,Vincents Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.5
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (RMS),A,49.5
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
344638,Vincents Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.63
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,5,N Current (RMS),A,63.2
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.41
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
344638,Vincents Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.09
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,5,N Current (RMS),A,69.8
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,4,N Current (RMS),A,31.1
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (RMS),A,30.3
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
344638,Vincents Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.31
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.62
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,5,N Current (RMS),A,69.8
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,4,N Current (RMS),A,31.2
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (RMS),A,38.3
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (RMS),A,39.8
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.55
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
344638,Vincents Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,5,N Current (RMS),A,32.0
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (RMS),A,37.2
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
344638,Vincents Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.71
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,5,N Current (RMS),A,38.1
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,4,N Current (RMS),A,35.8
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
344638,Vincents Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.41
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,5,N Current (RMS),A,37.4
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.99
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (RMS),A,54.6
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.24
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
344638,Vincents Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
