Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.21
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.6
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,5,N Current (RMS),A,52.9
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.1
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (RMS),A,40.9
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.92
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
344638,Vincents Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.12
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,5,N Current (RMS),A,59.6
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.61
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
344638,Vincents Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.54
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,5,N Current (RMS),A,47.6
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.7
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.61
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
344638,Vincents Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.69
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,5,N Current (RMS),A,43.4
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
344638,Vincents Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.51
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.99
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,5,N Current (RMS),A,37.0
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.27
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
344638,Vincents Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.12
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,5,N Current (RMS),A,50.5
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.9
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
344638,Vincents Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.11
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,5,N Current (RMS),A,43.1
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.81
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (RMS),A,51.0
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.29
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
344638,Vincents Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.82
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,5,N Current (RMS),A,51.2
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (RMS),A,40.6
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
344638,Vincents Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.85
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,5,N Current (RMS),A,53.3
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
