Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
344638,Vincents Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.58
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,5,N Current (RMS),A,56.6
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
344638,Vincents Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.6
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.83
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,5,N Current (RMS),A,91.5
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.6
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.38
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.25
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
344638,Vincents Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.61
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.11
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,5,N Current (RMS),A,86.5
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.4
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (RMS),A,49.3
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.39
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
344638,Vincents Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.03
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,5,N Current (RMS),A,48.6
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,4,N Current (RMS),A,26.4
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.83
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (RMS),A,45.7
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
344638,Vincents Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.65
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,5,N Current (RMS),A,45.8
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
344638,Vincents Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.65
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,5,N Current (RMS),A,55.5
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.83
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.25
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.52
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
344638,Vincents Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.44
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,5,N Current (RMS),A,52.8
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.63
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.37
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (RMS),A,90.9
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.8
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.17
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.46
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
344638,Vincents Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.52
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,5,N Current (RMS),A,64.5
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,4,N Current (RMS),A,14.1
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.46
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.75
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (RMS),A,104.2
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,145.6
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,53.65
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
344638,Vincents Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.97
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.62
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,5,N Current (RMS),A,74.4
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.5
