Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.83
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.34
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (RMS),A,68.0
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,128.4
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.7
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,59.59
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
344638,Vincents Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.53
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,5,N Current (RMS),A,61.4
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.42
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.35
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (RMS),A,92.7
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.3
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,157.9
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.69
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.82
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,64.27
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
344638,Vincents Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,5,N Current (RMS),A,34.6
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.69
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.95
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.9
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (RMS),A,47.7
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.6
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.3
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
344638,Vincents Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.65
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,5,N Current (RMS),A,26.9
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.21
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.22
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.13
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (RMS),A,50.6
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.6
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.51
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.21
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
344638,Vincents Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.66
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,5,N Current (RMS),A,41.8
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.58
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.23
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.15
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (RMS),A,69.6
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.5
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.1
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.31
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.97
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.88
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
344638,Vincents Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.26
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.77
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,5,N Current (RMS),A,40.0
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.5
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.93
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.29
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (RMS),A,79.4
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.3
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,151.7
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.18
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.17
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,50.82
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
344638,Vincents Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.37
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.97
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,5,N Current (RMS),A,49.8
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,4,N Current (RMS),A,33.4
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.36
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.43
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.83
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (RMS),A,78.8
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,165.6
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.99
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.61
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,60.38
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
344638,Vincents Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.03
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.38
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,5,N Current (RMS),A,43.4
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.03
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.61
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (RMS),A,78.9
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,157.4
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.6
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,55.2
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
344638,Vincents Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.05
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,5,N Current (RMS),A,43.0
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,4,N Current (RMS),A,31.8
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.16
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.23
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.97
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
