Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (RMS),A,64.3
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.9
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,146.2
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.54
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.31
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,52.81
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
344638,Vincents Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.49
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.62
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,5,N Current (RMS),A,37.8
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.13
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.19
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.3
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.24
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.2
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (RMS),A,70.5
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.2
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,163.2
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,42.57
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,42.09
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,60.84
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
344638,Vincents Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,5,N Current (RMS),A,43.2
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.77
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,4,N Current (RMS),A,34.4
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.95
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.37
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,43.65
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (RMS),A,79.4
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.7
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,176.9
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.68
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.05
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,65.09
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
344638,Vincents Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.37
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,5,N Current (RMS),A,64.4
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.7
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.77
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,4,N Current (RMS),A,34.6
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.26
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.09
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.06
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.92
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,43.56
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (RMS),A,74.1
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.3
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,177.4
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,40.87
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,43.98
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,68.96
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
344638,Vincents Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.78
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.58
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,5,N Current (RMS),A,61.8
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.9
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.86
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.22
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.51
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.22
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,45.19
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (RMS),A,75.2
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.4
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,184.0
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,43.87
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,46.66
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,71.51
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
344638,Vincents Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.88
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,5,N Current (RMS),A,66.3
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.28
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (RMS),A,52.6
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.12
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.94
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.94
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (RMS),A,69.2
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.2
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.2
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,178.9
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,44.94
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,47.93
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,74.71
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
344638,Vincents Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.28
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.79
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,5,N Current (RMS),A,74.1
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.0
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.07
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,4,N Current (RMS),A,46.2
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.27
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (RMS),A,54.3
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.74
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.45
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,51.72
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (RMS),A,106.3
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.2
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,211.1
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,50.75
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,46.42
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,86.26
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
344638,Vincents Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.8
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.18
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.68
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,5,N Current (RMS),A,82.0
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.7
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.8
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,4,N Current (RMS),A,45.4
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.25
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.32
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.88
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (RMS),A,68.8
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.71
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.67
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,54.93
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (RMS),A,115.8
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.4
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,224.3
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,53.29
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,46.54
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,96.19
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
344638,Vincents Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.3
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.68
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.17
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.78
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,5,N Current (RMS),A,80.5
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.9
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.34
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,4,N Current (RMS),A,57.5
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.34
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.87
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.87
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (RMS),A,73.9
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.09
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.68
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,61.23
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (RMS),A,129.7
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.2
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,248.5
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,63.4
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,54.26
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,104.56
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
344638,Vincents Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,424.6
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.8
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.52
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.19
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,5,N Current (RMS),A,84.3
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.3
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.55
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
