Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,4,N Current (RMS),A,50.8
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.33
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.35
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.16
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (RMS),A,76.0
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.9
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.72
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.27
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,56.02
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (RMS),A,96.8
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.3
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,143.1
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,226.3
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,66.31
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,59.48
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,102.05
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
344638,Vincents Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,411.9
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.95
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.64
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.01
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,5,N Current (RMS),A,85.6
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.2
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.3
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.17
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.42
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,4,N Current (RMS),A,50.9
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.39
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.63
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.75
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (RMS),A,77.7
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.54
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.74
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,58.19
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (RMS),A,101.9
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.7
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,149.0
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,234.8
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,63.82
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,66.47
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,103.73
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
344638,Vincents Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,418.6
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.78
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.65
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.06
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,5,N Current (RMS),A,85.5
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.4
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.23
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.74
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,4,N Current (RMS),A,52.9
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.32
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.57
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.02
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (RMS),A,81.4
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.3
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.59
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.02
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,59.47
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (RMS),A,107.2
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.8
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,154.7
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,240.4
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,64.77
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,67.06
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,106.3
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,138.6
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
344638,Vincents Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,429.7
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.8
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.44
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,5,N Current (RMS),A,79.0
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.5
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.33
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.02
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,4,N Current (RMS),A,59.6
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.44
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.96
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.29
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (RMS),A,89.0
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.41
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,43.4
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,61.93
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (RMS),A,105.9
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.3
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,176.9
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,250.7
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,68.36
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,77.05
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,105.35
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,168.0
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
344638,Vincents Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,426.3
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.69
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.73
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.98
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,5,N Current (RMS),A,89.8
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.5
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.0
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.35
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.24
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,4,N Current (RMS),A,59.6
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.53
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.23
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.2
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (RMS),A,92.7
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.9
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.49
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,63.7
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (RMS),A,116.9
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.6
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,181.2
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,258.1
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,68.22
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,81.57
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,109.62
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,200.5
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
344638,Vincents Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,444.1
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.65
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.59
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.73
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,5,N Current (RMS),A,89.7
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.8
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,93.2
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.11
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.04
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,4,N Current (RMS),A,58.8
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.54
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.7
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.25
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (RMS),A,92.4
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.24
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,44.53
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,69.78
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (RMS),A,136.9
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.7
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,181.5
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,283.0
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,71.47
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,82.85
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,115.44
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,210.5
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.4
344638,Vincents Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,468.1
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.88
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.09
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.55
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,5,N Current (RMS),A,97.7
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.8
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,105.2
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.13
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.8
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,4,N Current (RMS),A,63.4
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.58
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.01
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.6
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (RMS),A,97.6
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.1
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.6
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.37
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,45.19
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,66.9
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (RMS),A,126.5
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.4
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,184.5
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,271.7
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,72.17
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,86.57
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,116.81
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,219.6
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.1
344638,Vincents Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,474.9
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.43
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.86
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.2
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,5,N Current (RMS),A,111.1
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.5
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,127.2
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.24
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.06
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,4,N Current (RMS),A,75.0
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.1
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.54
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.83
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.19
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (RMS),A,102.2
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.2
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.28
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.55
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,71.6
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (RMS),A,152.6
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.2
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,167.0
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,291.7
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,67.75
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,84.01
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,128.0
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,213.5
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.1
344638,Vincents Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,520.7
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.23
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.15
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.78
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,5,N Current (RMS),A,106.6
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.5
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,121.7
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.21
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.68
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,4,N Current (RMS),A,80.5
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.6
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.54
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.82
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.79
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (RMS),A,116.0
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.2
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.6
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.74
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.69
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.73
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,72.13
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (RMS),A,155.8
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,139.9
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,146.1
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,293.4
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
