Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,68.88
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,82.76
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,131.71
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,206.1
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.7
344638,Vincents Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,535.8
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.76
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.18
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.19
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,5,N Current (RMS),A,118.8
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,135.9
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.27
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.26
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,4,N Current (RMS),A,76.8
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.9
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.57
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.61
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.62
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (RMS),A,120.2
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.8
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.68
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.4
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.93
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,71.78
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (RMS),A,153.9
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,150.9
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,139.2
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,292.3
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,70.11
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,79.28
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,134.7
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,180.9
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
344638,Vincents Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,548.4
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.9
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.11
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.41
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,5,N Current (RMS),A,123.1
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.5
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,140.4
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.07
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.24
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,4,N Current (RMS),A,72.5
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.8
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.64
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.29
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.21
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (RMS),A,118.0
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.3
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.1
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.65
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.23
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.96
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,69.7
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (RMS),A,158.9
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,150.7
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.8
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,284.4
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,68.78
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,73.88
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,132.47
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,163.3
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
344638,Vincents Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,540.0
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.76
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.9
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.98
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,5,N Current (RMS),A,121.3
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,138.9
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.31
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,4,N Current (RMS),A,75.8
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.4
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.67
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.72
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.4
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (RMS),A,126.4
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.4
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.1
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.6
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.03
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.82
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,64.47
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (RMS),A,142.7
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,150.0
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,263.1
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,66.19
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,75.22
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,129.02
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,157.4
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
344638,Vincents Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,526.3
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.97
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.64
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.85
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,5,N Current (RMS),A,121.6
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,138.4
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.43
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.1
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,4,N Current (RMS),A,76.0
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.6
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.55
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.73
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (RMS),A,125.7
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.13
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.62
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.91
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.17
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,69.89
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (RMS),A,159.1
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,157.6
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.7
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,285.3
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,68.86
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,75.24
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,135.64
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,153.0
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
344638,Vincents Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,553.5
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.44
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.92
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.78
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,5,N Current (RMS),A,109.4
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.3
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,125.9
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.7
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.76
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,4,N Current (RMS),A,75.8
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.3
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.58
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.21
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.77
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (RMS),A,122.0
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.9
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.19
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.55
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.54
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.98
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,68.96
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (RMS),A,143.8
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,168.3
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.4
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,281.7
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,73.07
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,77.39
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,130.58
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,144.1
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
344638,Vincents Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,533.2
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.62
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.91
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.15
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,5,N Current (RMS),A,118.5
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,135.8
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.94
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.37
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,4,N Current (RMS),A,72.8
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.58
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.26
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.26
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (RMS),A,117.6
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.4
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.1
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.3
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.18
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.02
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,67.6
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (RMS),A,133.1
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,179.0
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.7
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,276.4
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,75.02
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,78.09
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,131.14
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,138.5
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
344638,Vincents Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,536.4
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.78
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.79
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.39
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,5,N Current (RMS),A,119.1
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,136.7
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.94
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.88
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,4,N Current (RMS),A,76.0
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.8
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.68
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.22
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.3
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (RMS),A,131.7
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.6
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.1
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.75
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.37
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.08
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,66.75
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (RMS),A,126.1
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,172.0
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,140.2
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,273.0
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,73.1
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,83.56
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,132.58
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,164.4
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
344638,Vincents Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,541.9
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.68
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.7
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.25
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,5,N Current (RMS),A,121.8
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.7
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,140.4
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.13
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.83
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,4,N Current (RMS),A,90.1
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.5
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.62
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.05
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.2
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (RMS),A,127.8
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.1
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,136.0
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.93
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.42
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.6
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,66.98
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (RMS),A,135.8
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,160.3
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.4
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,274.6
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,74.5
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,85.91
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,135.66
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,166.9
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.4
344638,Vincents Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,555.6
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.59
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.31
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.39
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,5,N Current (RMS),A,90.2
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,104.1
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.19
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.7
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,4,N Current (RMS),A,86.4
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.9
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.7
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
