Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.55
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.06
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.59
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (RMS),A,118.8
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.2
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.2
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.61
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.18
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.29
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,50.49
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (RMS),A,91.6
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,155.3
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.6
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,206.7
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,75.97
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,78.55
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,110.41
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
344638,Vincents Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,451.4
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.96
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.28
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.38
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,5,N Current (RMS),A,94.2
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,108.0
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.11
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.13
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,4,N Current (RMS),A,87.6
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,103.3
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.49
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.16
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.69
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (RMS),A,108.8
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.6
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,137.5
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.52
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.69
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.74
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,56.36
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (RMS),A,112.5
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,161.4
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,230.2
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,80.15
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,78.56
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,117.42
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.9
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
344638,Vincents Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,479.3
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.45
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.35
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.27
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,5,N Current (RMS),A,78.2
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.4
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.76
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.76
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,4,N Current (RMS),A,91.5
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.3
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.5
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.38
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.63
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (RMS),A,106.7
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.1
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.5
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.84
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.23
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,50.73
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (RMS),A,87.3
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,151.6
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.9
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,207.6
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,73.7
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,85.95
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,106.43
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,176.1
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.0
344638,Vincents Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,435.4
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.17
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.03
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,5,N Current (RMS),A,76.8
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.4
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.0
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.7
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,4,N Current (RMS),A,91.8
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.6
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.63
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.02
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.56
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (RMS),A,95.0
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.7
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.2
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.28
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.94
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.65
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (RMS),A,61.1
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,129.8
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,171.4
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,61.25
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,89.2
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,88.95
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,231.2
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,369.8
344638,Vincents Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.8
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.62
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,5,N Current (RMS),A,63.2
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.11
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.17
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,4,N Current (RMS),A,82.5
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.68
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.27
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.2
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (RMS),A,98.3
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.6
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.8
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.16
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.92
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.72
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (RMS),A,66.8
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.9
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.4
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,171.7
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,60.89
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,84.82
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,85.13
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,202.6
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.7
344638,Vincents Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.1
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.69
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.23
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.4
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,5,N Current (RMS),A,49.8
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.55
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.07
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,4,N Current (RMS),A,74.3
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.58
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.59
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (RMS),A,85.6
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.3
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.75
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.57
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (RMS),A,87.7
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.5
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.0
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.36
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,80.06
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,52.76
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,245.5
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
344638,Vincents Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.3
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.82
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,5,N Current (RMS),A,62.0
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.18
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.96
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.16
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (RMS),A,118.7
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,140.6
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.73
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,56.04
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
344638,Vincents Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.67
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.96
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,5,N Current (RMS),A,54.3
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,4,N Current (RMS),A,7.4
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.64
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.21
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (RMS),A,104.7
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.8
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.98
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,49.75
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
344638,Vincents Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.89
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,5,N Current (RMS),A,56.7
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.44
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.66
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (RMS),A,101.1
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.8
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
