Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.19
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.33
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
344638,Vincents Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.31
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.87
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,5,N Current (RMS),A,60.7
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.15
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.42
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.51
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (RMS),A,111.3
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.9
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.1
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.92
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.59
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
344638,Vincents Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.06
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,5,N Current (RMS),A,61.5
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.64
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.23
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (RMS),A,128.4
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.1
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,160.5
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.74
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,57.53
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
344638,Vincents Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.78
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,5,N Current (RMS),A,61.7
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.57
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.47
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (RMS),A,106.5
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.8
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.7
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.66
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,46.3
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
344638,Vincents Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.27
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,5,N Current (RMS),A,60.0
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,4,N Current (RMS),A,17.3
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.17
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (RMS),A,51.5
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.02
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.67
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
344638,Vincents Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.75
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,5,N Current (RMS),A,53.0
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.99
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (RMS),A,57.6
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.57
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
344638,Vincents Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.29
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,5,N Current (RMS),A,42.4
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.72
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (RMS),A,51.7
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (RMS),A,43.9
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.6
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
344638,Vincents Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.04
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.76
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,5,N Current (RMS),A,42.6
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
344638,Vincents Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.18
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,5,N Current (RMS),A,40.2
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
344638,Vincents Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.23
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,5,N Current (RMS),A,36.9
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
