Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
344638,Vincents Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.04
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.14
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,5,N Current (RMS),A,40.8
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.75
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (RMS),A,40.9
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
344638,Vincents Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.36
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,5,N Current (RMS),A,37.8
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.39
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (RMS),A,44.1
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.88
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
344638,Vincents Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.42
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.77
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,5,N Current (RMS),A,44.4
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.4
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.77
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (RMS),A,66.8
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.32
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.58
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
344638,Vincents Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.72
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.71
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,5,N Current (RMS),A,51.7
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.33
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (RMS),A,45.2
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.34
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.01
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.39
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
344638,Vincents Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.54
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.6
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,5,N Current (RMS),A,38.5
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.63
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.49
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
344638,Vincents Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.59
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.65
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,5,N Current (RMS),A,48.1
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.39
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.67
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (RMS),A,41.5
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.59
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
344638,Vincents Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.18
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.13
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,5,N Current (RMS),A,46.2
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,4,N Current (RMS),A,16.1
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.48
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (RMS),A,41.3
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.37
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.64
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
344638,Vincents Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.75
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.89
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,5,N Current (RMS),A,59.1
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.09
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (RMS),A,49.4
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.83
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.08
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
