Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
344638,Vincents Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.1
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.05
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,5,N Current (RMS),A,72.6
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.7
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.33
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (RMS),A,41.2
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.97
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.81
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
344638,Vincents Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.52
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.14
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,5,N Current (RMS),A,68.5
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.7
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.89
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.44
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.22
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.52
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
344638,Vincents Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.04
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,5,N Current (RMS),A,77.0
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.5
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.15
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.52
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (RMS),A,43.0
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.36
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.52
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
344638,Vincents Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.17
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.65
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,5,N Current (RMS),A,95.1
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.5
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,4,N Current (RMS),A,36.6
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.22
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.23
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (RMS),A,61.4
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.75
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.42
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
344638,Vincents Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.39
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,5,N Current (RMS),A,92.3
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,95.3
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,4,N Current (RMS),A,40.1
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.6
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.7
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (RMS),A,86.5
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.34
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.85
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
344638,Vincents Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.85
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.51
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.79
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,5,N Current (RMS),A,103.8
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,104.4
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,4,N Current (RMS),A,32.9
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.56
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.45
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (RMS),A,87.6
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,124.2
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.72
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.81
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
344638,Vincents Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.17
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.34
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,5,N Current (RMS),A,73.6
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.3
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,43.6
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.39
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.26
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (RMS),A,88.2
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.2
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.86
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.69
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.12
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
344638,Vincents Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.3
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,5,N Current (RMS),A,79.8
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.2
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.7
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.85
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.14
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (RMS),A,104.3
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,139.2
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.1
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
344638,Vincents Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.89
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.11
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,5,N Current (RMS),A,87.6
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,90.2
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.44
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
