Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,42.3
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.34
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.5
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (RMS),A,73.5
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.0
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.56
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.77
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
344638,Vincents Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.42
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.13
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,5,N Current (RMS),A,82.4
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.3
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.1
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.98
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.22
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (RMS),A,59.8
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.75
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.45
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
344638,Vincents Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.47
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.62
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,5,N Current (RMS),A,132.1
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,134.4
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.47
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (RMS),A,55.4
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.76
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.41
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
344638,Vincents Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.07
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.54
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.93
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,5,N Current (RMS),A,109.5
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,113.4
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.71
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,4,N Current (RMS),A,52.2
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,36.1
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.72
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.14
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (RMS),A,71.8
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.73
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.31
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
344638,Vincents Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.91
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.61
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.47
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,5,N Current (RMS),A,107.4
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,107.8
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,4,N Current (RMS),A,37.4
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.7
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,41.8
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.01
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.2
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (RMS),A,101.5
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,131.6
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.33
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.29
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
344638,Vincents Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.83
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,5,N Current (RMS),A,69.4
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.1
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,4,N Current (RMS),A,40.8
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.48
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,54.5
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.15
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.38
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (RMS),A,99.4
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.7
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.38
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.04
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.31
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
344638,Vincents Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.66
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,5,N Current (RMS),A,66.8
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,4,N Current (RMS),A,36.2
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.84
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,45.7
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.1
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.93
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (RMS),A,89.4
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.1
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.03
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
344638,Vincents Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.45
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,5,N Current (RMS),A,69.1
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.0
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,4,N Current (RMS),A,23.9
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.98
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.66
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (RMS),A,69.2
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.41
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.48
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.73
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
344638,Vincents Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.99
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,5,N Current (RMS),A,67.6
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.64
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.71
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (RMS),A,86.1
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.8
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.99
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
344638,Vincents Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
