Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.1
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,5,N Current (RMS),A,66.9
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.61
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.59
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (RMS),A,78.8
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.3
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.6
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.78
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.31
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.29
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
344638,Vincents Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.08
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,5,N Current (RMS),A,66.7
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.24
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.19
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (RMS),A,90.4
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.8
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.4
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.66
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.2
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
344638,Vincents Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.83
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,5,N Current (RMS),A,75.2
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.5
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,4,N Current (RMS),A,36.6
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.37
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.58
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (RMS),A,94.1
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.8
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.6
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.95
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.49
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.07
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
344638,Vincents Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.76
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,5,N Current (RMS),A,66.0
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.0
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.18
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.27
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (RMS),A,93.9
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.4
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.06
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.93
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.32
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
344638,Vincents Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.53
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.13
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,5,N Current (RMS),A,82.0
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.0
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.9
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,54.4
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.16
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.21
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (RMS),A,85.6
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.8
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.6
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.87
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
344638,Vincents Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.72
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.82
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.94
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,5,N Current (RMS),A,86.5
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.6
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,4,N Current (RMS),A,30.1
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.05
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.84
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.68
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (RMS),A,96.6
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.8
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.48
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.06
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
344638,Vincents Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.7
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,5,N Current (RMS),A,78.2
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.8
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.41
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,4,N Current (RMS),A,39.8
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.17
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.34
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.36
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (RMS),A,100.2
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.9
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.2
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.84
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.96
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.96
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
344638,Vincents Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.94
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.13
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,5,N Current (RMS),A,60.2
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.62
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.6
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (RMS),A,91.5
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.3
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.45
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.62
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.63
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
344638,Vincents Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.26
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.84
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,5,N Current (RMS),A,69.4
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.8
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
