Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.51
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (RMS),A,86.8
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.55
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.97
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
344638,Vincents Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.27
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.1
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,5,N Current (RMS),A,81.4
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,86.0
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.59
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (RMS),A,60.3
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.86
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.69
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
344638,Vincents Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.97
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,5,N Current (RMS),A,45.1
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.19
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (RMS),A,53.6
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
344638,Vincents Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.97
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.86
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,5,N Current (RMS),A,39.8
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,4,N Current (RMS),A,19.4
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.41
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (RMS),A,44.6
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.87
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
344638,Vincents Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.52
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.73
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (RMS),A,60.2
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
344638,Vincents Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.41
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,5,N Current (RMS),A,29.6
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,4,N Current (RMS),A,33.1
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.24
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (RMS),A,61.0
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
344638,Vincents Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.14
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.97
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,5,N Current (RMS),A,31.8
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.68
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.21
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (RMS),A,62.8
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.35
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.93
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
344638,Vincents Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.44
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,5,N Current (RMS),A,22.6
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.57
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.71
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (RMS),A,66.1
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.98
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.18
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
344638,Vincents Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.43
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,5,N Current (RMS),A,38.7
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,4,N Current (RMS),A,20.7
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.18
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.59
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (RMS),A,70.0
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.32
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
344638,Vincents Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.55
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,5,N Current (RMS),A,38.7
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
