Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.69
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.6
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (RMS),A,74.8
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.18
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
344638,Vincents Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.06
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,5,N Current (RMS),A,46.5
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,35.9
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.22
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (RMS),A,67.1
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.1
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
344638,Vincents Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.77
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,5,N Current (RMS),A,32.7
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,4,N Current (RMS),A,21.7
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,51.8
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (RMS),A,51.3
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.83
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
344638,Vincents Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.09
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,5,N Current (RMS),A,25.1
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (RMS),A,46.8
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
344638,Vincents Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.17
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,5,N Current (RMS),A,30.0
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (RMS),A,41.2
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
344638,Vincents Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.66
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,5,N Current (RMS),A,30.6
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (RMS),A,43.5
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.83
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
344638,Vincents Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.6
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,5,N Current (RMS),A,31.2
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (RMS),A,48.2
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.89
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
344638,Vincents Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,5,N Current (RMS),A,23.4
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,4,N Current (RMS),A,29.1
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (RMS),A,44.7
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.33
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
344638,Vincents Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.46
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.52
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,5,N Current (RMS),A,16.8
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (RMS),A,49.3
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
