Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.68
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
344638,Vincents Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,5,N Current (RMS),A,19.1
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,4,N Current (RMS),A,32.2
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.59
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (RMS),A,60.9
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.55
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
344638,Vincents Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.05
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,5,N Current (RMS),A,15.7
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,4,N Current (RMS),A,36.8
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.5
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (RMS),A,75.6
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.56
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.33
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
344638,Vincents Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,5,N Current (RMS),A,22.4
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.3
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
344638,Vincents Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.57
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,5,N Current (RMS),A,77.0
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.3
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (RMS),A,43.9
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.02
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
344638,Vincents Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.98
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,5,N Current (RMS),A,68.6
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.6
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.9
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (RMS),A,55.3
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.03
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
344638,Vincents Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,5,N Current (RMS),A,72.8
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.3
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,4,N Current (RMS),A,7.2
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (RMS),A,44.6
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.92
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.7
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
344638,Vincents Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.59
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,5,N Current (RMS),A,30.9
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,4,N Current (RMS),A,5.1
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (RMS),A,48.3
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.83
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
344638,Vincents Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.75
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,5,N Current (RMS),A,32.7
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (RMS),A,49.2
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.4
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
344638,Vincents Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.77
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,5,N Current (RMS),A,45.7
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
