Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (RMS),A,42.1
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.05
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
344638,Vincents Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.53
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,5,N Current (RMS),A,69.3
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.8
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,4,N Current (RMS),A,3.6
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.64
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (RMS),A,42.6
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.28
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
344638,Vincents Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.12
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,5,N Current (RMS),A,58.0
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (RMS),A,38.3
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.96
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (RMS),A,84.7
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.35
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.38
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
344638,Vincents Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.43
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.9
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,5,N Current (RMS),A,43.8
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.58
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (RMS),A,48.9
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (RMS),A,54.4
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.8
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.68
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
344638,Vincents Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.54
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.78
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,5,N Current (RMS),A,57.4
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
344638,Vincents Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.84
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.18
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,5,N Current (RMS),A,82.0
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.6
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.09
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
344638,Vincents Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.43
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.63
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,5,N Current (RMS),A,47.4
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.86
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (RMS),A,39.7
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.24
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (RMS),A,82.5
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.49
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
344638,Vincents Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.12
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,5,N Current (RMS),A,40.3
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (RMS),A,39.9
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (RMS),A,44.9
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
344638,Vincents Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.63
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,5,N Current (RMS),A,33.7
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.76
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (RMS),A,50.6
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
