Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.14
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
344638,Vincents Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.84
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,5,N Current (RMS),A,46.5
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.64
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (RMS),A,57.1
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
344638,Vincents Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.88
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,5,N Current (RMS),A,51.2
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
344638,Vincents Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.79
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.95
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,5,N Current (RMS),A,72.7
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.8
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.49
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
344638,Vincents Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.24
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,5,N Current (RMS),A,65.4
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.68
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,4,N Current (RMS),A,53.4
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.03
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
344638,Vincents Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.34
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.94
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,5,N Current (RMS),A,72.5
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.6
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.57
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,4,N Current (RMS),A,58.4
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (RMS),A,49.2
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.9
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
344638,Vincents Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.83
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,5,N Current (RMS),A,68.6
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.8
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.85
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (RMS),A,58.0
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.26
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
344638,Vincents Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.39
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,5,N Current (RMS),A,41.8
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,4,N Current (RMS),A,3.3
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (RMS),A,51.0
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
344638,Vincents Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.33
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,5,N Current (RMS),A,23.4
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (RMS),A,58.2
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
344638,Vincents Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.52
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,5,N Current (RMS),A,26.6
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,4,N Current (RMS),A,3.1
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
