Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.3
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (RMS),A,67.5
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
344638,Vincents Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.57
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,5,N Current (RMS),A,26.6
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (RMS),A,35.7
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.71
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (RMS),A,66.1
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.47
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.55
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
344638,Vincents Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.22
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,5,N Current (RMS),A,26.9
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (RMS),A,54.2
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.5
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
344638,Vincents Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.65
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.01
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,5,N Current (RMS),A,38.7
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (RMS),A,59.8
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
344638,Vincents Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.46
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,5,N Current (RMS),A,47.3
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.14
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
344638,Vincents Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.76
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,5,N Current (RMS),A,40.1
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
344638,Vincents Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.61
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.03
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,5,N Current (RMS),A,53.4
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.59
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
344638,Vincents Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.79
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.25
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,5,N Current (RMS),A,27.2
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,4,N Current (RMS),A,8.2
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (RMS),A,37.4
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
344638,Vincents Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.77
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.41
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,5,N Current (RMS),A,28.5
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,4,N Current (RMS),A,10.3
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (RMS),A,29.3
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
