Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.65
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,5,N Current (RMS),A,29.3
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
344638,Vincents Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.79
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.61
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,5,N Current (RMS),A,29.4
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.29
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (RMS),A,64.9
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.21
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
344638,Vincents Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.76
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,5,N Current (RMS),A,31.7
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,4,N Current (RMS),A,20.7
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.1
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (RMS),A,42.8
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.9
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
344638,Vincents Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.06
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.13
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,5,N Current (RMS),A,35.2
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,4,N Current (RMS),A,16.7
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.71
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.48
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (RMS),A,38.3
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.74
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
344638,Vincents Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.4
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.17
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,5,N Current (RMS),A,49.0
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,4,N Current (RMS),A,14.3
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.57
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (RMS),A,36.4
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.42
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.85
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
344638,Vincents Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.41
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.68
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,5,N Current (RMS),A,42.1
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.43
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.45
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (RMS),A,56.4
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.8
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.27
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
344638,Vincents Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.08
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,5,N Current (RMS),A,28.7
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,4,N Current (RMS),A,7.3
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.69
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.7
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (RMS),A,70.1
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.1
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.57
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.23
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
344638,Vincents Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.15
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,5,N Current (RMS),A,17.7
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.41
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.85
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.51
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.29
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
344638,Vincents Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.59
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,5,N Current (RMS),A,20.9
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,4,N Current (RMS),A,7.4
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
