Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.11
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.01
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.28
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (RMS),A,47.6
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.29
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.91
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.43
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
344638,Vincents Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.89
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.42
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,5,N Current (RMS),A,23.4
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,4,N Current (RMS),A,17.4
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.19
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.15
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (RMS),A,72.3
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.2
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.9
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.53
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.78
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.25
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
344638,Vincents Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.78
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,5,N Current (RMS),A,33.3
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,4,N Current (RMS),A,20.3
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.03
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.01
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (RMS),A,76.1
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,122.6
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.99
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.17
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.08
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
344638,Vincents Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.2
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,5,N Current (RMS),A,34.3
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.58
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.1
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.46
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.18
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (RMS),A,69.5
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.2
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.0
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.6
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.62
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,47.39
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
344638,Vincents Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.69
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,5,N Current (RMS),A,39.4
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.57
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.39
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.77
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (RMS),A,59.6
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,133.1
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.83
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,47.6
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
344638,Vincents Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.63
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,5,N Current (RMS),A,27.6
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.28
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.44
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.72
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (RMS),A,57.9
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,140.5
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.14
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.33
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,48.11
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
344638,Vincents Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.74
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,5,N Current (RMS),A,25.4
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.29
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.29
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,46.74
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (RMS),A,97.0
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.6
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,189.7
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.07
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.76
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,58.54
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
344638,Vincents Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.88
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,5,N Current (RMS),A,50.0
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.87
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.1
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.49
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (RMS),A,79.9
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.9
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,172.2
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.74
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,60.47
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
344638,Vincents Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.64
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.86
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,5,N Current (RMS),A,38.4
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.47
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.62
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,50.16
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (RMS),A,109.5
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.3
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,203.3
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.06
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.78
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,68.76
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
344638,Vincents Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.89
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,5,N Current (RMS),A,59.7
