Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.41
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,4,N Current (RMS),A,38.5
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.21
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.21
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,47.5
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (RMS),A,95.7
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.9
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,193.1
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,42.1
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.5
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,72.75
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
344638,Vincents Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.28
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,5,N Current (RMS),A,65.3
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.6
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,4,N Current (RMS),A,39.3
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.18
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.58
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.77
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,50.42
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (RMS),A,110.8
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.8
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.9
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,204.5
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,45.84
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.52
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,77.41
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
344638,Vincents Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.3
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,5,N Current (RMS),A,63.3
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.68
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,4,N Current (RMS),A,47.2
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.21
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.78
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.01
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,50.68
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (RMS),A,102.6
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.0
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,205.6
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,48.49
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.95
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,77.47
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
344638,Vincents Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.73
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.73
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.74
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,5,N Current (RMS),A,75.3
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.4
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,4,N Current (RMS),A,39.5
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.16
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.05
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.61
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,55.6
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (RMS),A,110.7
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.1
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,226.5
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,48.13
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.97
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,87.06
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
344638,Vincents Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.94
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.4
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,5,N Current (RMS),A,63.2
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,4,N Current (RMS),A,38.3
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.22
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (RMS),A,50.2
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.94
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.46
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,62.06
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (RMS),A,127.3
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.9
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.6
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,253.0
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,51.88
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,45.64
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,94.5
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
344638,Vincents Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,385.5
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.89
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.83
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,5,N Current (RMS),A,60.8
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.54
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.7
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.7
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,4,N Current (RMS),A,37.3
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.34
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.12
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.38
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (RMS),A,58.6
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.65
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.01
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,68.99
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (RMS),A,155.3
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.7
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.1
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,281.5
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,50.37
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,55.47
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,101.81
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
344638,Vincents Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,415.0
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.41
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.91
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,5,N Current (RMS),A,62.8
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.33
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,4,N Current (RMS),A,43.1
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.3
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.41
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (RMS),A,56.9
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.44
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.43
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.02
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,64.28
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (RMS),A,134.2
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.4
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,139.6
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,262.3
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,61.53
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,55.34
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,99.12
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
344638,Vincents Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.5
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.8
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.65
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.24
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,5,N Current (RMS),A,84.6
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.0
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.23
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,4,N Current (RMS),A,50.9
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.33
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.12
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.84
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (RMS),A,68.5
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.1
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.52
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.3
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.41
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,65.95
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (RMS),A,139.1
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.3
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,144.9
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,268.4
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,65.85
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,57.53
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,111.69
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
344638,Vincents Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,454.9
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.91
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.88
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.4
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,5,N Current (RMS),A,81.5
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.3
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.2
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.84
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,4,N Current (RMS),A,52.3
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.37
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.74
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.3
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (RMS),A,66.4
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.3
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.37
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
