Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.39
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.3
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,64.37
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (RMS),A,121.4
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,142.2
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,151.8
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,260.8
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,70.91
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,60.63
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,107.74
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
344638,Vincents Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,436.5
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.85
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.78
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.36
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,5,N Current (RMS),A,81.0
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.1
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.2
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.72
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,4,N Current (RMS),A,55.1
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.34
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.08
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.71
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (RMS),A,91.9
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.3
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.36
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.17
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.36
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,63.61
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (RMS),A,113.7
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,141.3
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,168.2
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,257.3
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,70.51
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,65.33
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,113.32
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,129.1
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
344638,Vincents Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,458.4
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.83
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.22
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.19
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,5,N Current (RMS),A,80.6
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.3
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,90.1
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.38
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,4,N Current (RMS),A,50.5
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.37
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.82
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.55
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (RMS),A,93.0
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.4
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.27
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.17
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.89
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,67.43
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (RMS),A,126.6
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,140.7
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,170.0
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,272.3
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,68.03
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,68.94
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,115.83
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,154.1
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
344638,Vincents Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,467.9
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.45
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.81
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.68
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,5,N Current (RMS),A,77.3
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.4
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.6
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.28
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.73
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,4,N Current (RMS),A,50.2
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.47
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.41
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.96
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (RMS),A,89.9
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.4
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.2
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.73
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.49
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,69.83
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (RMS),A,137.3
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,139.2
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,168.8
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,282.5
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,68.33
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,72.08
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,115.08
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,168.5
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
344638,Vincents Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,465.7
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.48
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.45
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,5,N Current (RMS),A,94.2
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.1
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,99.4
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.27
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.4
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,4,N Current (RMS),A,65.1
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.48
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.62
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.84
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (RMS),A,94.5
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.3
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.93
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.11
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.91
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,73.18
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (RMS),A,147.2
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,149.4
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,162.7
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,297.1
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,77.06
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,79.52
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,124.2
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,199.4
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
344638,Vincents Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,504.0
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.78
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.82
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.57
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,5,N Current (RMS),A,93.7
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.5
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.1
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.88
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.02
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,4,N Current (RMS),A,68.6
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.47
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.59
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.86
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (RMS),A,105.1
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.1
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.69
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.47
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.47
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,73.53
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (RMS),A,144.0
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,150.7
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,173.3
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,298.8
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,78.6
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,82.7
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,126.66
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,209.4
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.9
344638,Vincents Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,514.4
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.53
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.03
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.98
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,5,N Current (RMS),A,105.9
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,118.1
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.67
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.99
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,4,N Current (RMS),A,66.9
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.61
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.81
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.15
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (RMS),A,114.4
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.3
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.7
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.41
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.36
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.35
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,75.99
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (RMS),A,161.2
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,150.1
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,161.9
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,308.9
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,73.54
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,82.62
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,135.02
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,205.7
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
344638,Vincents Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,548.9
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.23
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.5
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.33
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,5,N Current (RMS),A,91.7
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.4
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.2
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.42
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.35
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,4,N Current (RMS),A,70.4
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.1
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.58
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.33
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.46
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (RMS),A,125.6
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.1
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.9
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.72
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.84
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.56
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,77.64
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (RMS),A,176.2
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,151.9
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,137.1
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,315.4
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,72.04
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,77.71
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,134.21
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,215.4
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
344638,Vincents Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,545.3
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.45
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.52
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.41
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,5,N Current (RMS),A,101.2
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.1
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.8
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.41
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.83
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,4,N Current (RMS),A,71.9
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.58
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.81
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.17
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (RMS),A,115.0
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.9
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.9
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.61
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.08
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.31
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,80.35
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (RMS),A,190.2
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,145.0
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,136.3
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,326.6
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,69.34
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,77.4
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,136.84
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,207.7
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
344638,Vincents Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,556.5
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.41
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.5
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.37
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,5,N Current (RMS),A,104.7
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,119.8
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
