Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.73
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.35
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,4,N Current (RMS),A,79.8
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.3
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.59
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.75
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.08
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (RMS),A,108.7
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.9
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.4
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.95
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.56
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.9
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,74.81
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (RMS),A,173.4
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,171.4
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,304.5
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,76.69
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,75.4
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,133.3
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,141.0
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
344638,Vincents Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,542.4
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.6
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.31
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.25
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,5,N Current (RMS),A,104.5
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,118.8
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.78
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.62
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,4,N Current (RMS),A,80.9
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.2
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.6
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.54
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.92
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (RMS),A,115.9
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.8
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.5
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.69
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.28
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.77
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,70.1
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (RMS),A,165.7
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,157.8
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,284.5
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,73.08
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,73.32
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,130.33
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,144.5
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.1
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
344638,Vincents Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,528.9
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.36
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.34
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.8
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,5,N Current (RMS),A,97.6
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,109.4
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.29
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.71
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,4,N Current (RMS),A,80.7
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.7
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.63
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.07
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.21
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (RMS),A,112.6
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.1
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.72
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.76
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.1
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,71.2
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (RMS),A,162.5
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,160.0
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,289.7
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,73.49
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,77.27
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,128.19
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,158.5
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
344638,Vincents Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,521.4
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.06
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.48
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.16
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,5,N Current (RMS),A,89.1
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.8
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,99.1
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.73
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.17
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,4,N Current (RMS),A,83.4
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.6
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.51
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.53
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.28
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (RMS),A,109.4
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.2
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.6
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.8
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.24
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.18
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,73.29
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (RMS),A,158.3
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,162.1
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.0
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,298.6
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,78.04
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,81.39
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,129.64
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,163.0
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.7
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.3
344638,Vincents Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,528.2
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.78
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.46
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.37
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,5,N Current (RMS),A,88.3
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.8
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.14
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.82
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,4,N Current (RMS),A,82.6
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.4
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.56
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.22
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.14
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (RMS),A,124.6
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.4
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.3
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.34
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.12
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.56
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,72.65
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (RMS),A,149.9
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,166.2
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,141.9
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,296.2
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,76.39
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,84.07
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,130.06
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,175.2
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.9
344638,Vincents Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,530.4
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.11
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.17
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.37
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,5,N Current (RMS),A,101.6
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.1
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,116.0
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.1
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.1
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,4,N Current (RMS),A,83.5
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.7
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.6
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.08
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.27
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (RMS),A,127.7
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.9
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.28
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.04
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.93
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,74.06
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (RMS),A,162.4
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,157.8
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,135.4
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,302.4
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,76.48
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,84.53
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,136.7
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,186.1
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.2
344638,Vincents Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,558.0
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.39
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.06
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.91
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,5,N Current (RMS),A,104.0
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,118.5
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.24
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.85
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,4,N Current (RMS),A,83.2
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.8
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.58
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.28
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.92
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (RMS),A,121.8
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.9
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,138.7
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.32
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.77
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,70.92
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (RMS),A,152.6
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,169.2
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.8
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,290.1
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,79.4
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,82.56
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,134.8
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,150.9
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.1
344638,Vincents Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,551.0
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.31
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.23
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.6
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,5,N Current (RMS),A,105.2
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,121.0
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.62
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.02
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,4,N Current (RMS),A,84.6
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.4
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.55
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.47
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.66
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (RMS),A,116.2
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.6
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.4
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.47
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.36
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.57
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,57.84
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (RMS),A,125.2
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,163.6
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,236.4
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,79.56
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,75.51
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,122.17
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
344638,Vincents Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,498.7
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.65
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.05
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.49
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,5,N Current (RMS),A,115.5
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,132.8
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.12
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.65
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,4,N Current (RMS),A,86.5
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.1
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.53
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.3
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.19
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (RMS),A,116.7
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.9
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.5
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.68
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.34
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.61
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,57.12
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (RMS),A,118.8
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,179.6
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.7
