Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,233.2
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,83.14
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,77.04
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,124.97
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.9
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.6
344638,Vincents Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,509.9
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.12
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.97
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.07
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,5,N Current (RMS),A,100.0
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.3
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,115.4
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.66
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.47
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,4,N Current (RMS),A,81.6
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.8
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.49
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.11
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.8
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (RMS),A,108.2
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.9
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.8
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.2
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.56
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.83
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,53.84
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (RMS),A,99.0
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,154.7
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.9
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,221.3
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,73.41
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,80.99
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,116.68
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,159.5
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.6
344638,Vincents Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,479.1
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.42
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.64
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.05
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,5,N Current (RMS),A,93.1
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.0
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,107.3
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.65
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,4,N Current (RMS),A,83.9
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.9
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.67
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.14
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.07
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (RMS),A,100.0
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,133.0
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.3
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.32
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.61
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.95
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (RMS),A,72.9
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.9
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,180.8
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,60.15
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,84.88
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,97.95
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,216.9
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.3
344638,Vincents Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.6
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.7
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.36
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,5,N Current (RMS),A,80.9
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.2
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.12
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,4,N Current (RMS),A,81.3
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.6
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.72
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.34
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.32
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (RMS),A,103.9
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.6
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.97
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.6
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.42
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (RMS),A,63.9
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.8
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.4
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,173.9
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,59.66
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,87.5
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,92.88
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,216.6
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,361.0
344638,Vincents Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.9
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.03
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.25
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.6
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,5,N Current (RMS),A,75.7
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.5
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.09
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.73
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,4,N Current (RMS),A,73.9
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.57
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.68
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.74
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (RMS),A,81.2
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.3
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.86
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.74
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (RMS),A,93.3
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,136.3
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.8
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.61
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,83.31
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,58.84
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,272.6
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.3
344638,Vincents Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.22
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,5,N Current (RMS),A,51.9
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.63
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.46
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,81.8
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.4
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.9
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.81
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.06
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,47.62
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
344638,Vincents Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.2
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.11
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,5,N Current (RMS),A,41.5
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.77
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.37
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,86.4
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.1
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.66
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.45
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
344638,Vincents Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.65
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,5,N Current (RMS),A,39.4
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.66
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.25
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,97.0
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.8
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.38
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.7
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
344638,Vincents Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.87
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.62
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,5,N Current (RMS),A,36.7
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,5.1
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.15
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.46
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.08
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,113.5
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.8
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,139.8
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.13
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.82
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
344638,Vincents Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.73
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.27
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,5,N Current (RMS),A,45.0
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
