Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.82
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.78
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,131.7
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.2
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,158.6
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.56
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.05
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,53.02
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,138.9
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
344638,Vincents Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.82
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.81
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,5,N Current (RMS),A,49.1
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.95
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.31
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,104.0
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.2
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,123.6
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.35
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
344638,Vincents Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.2
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.76
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,5,N Current (RMS),A,47.3
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,9.6
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.03
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,38.1
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.13
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.77
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,77.2
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.37
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
344638,Vincents Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.44
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.46
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,5,N Current (RMS),A,40.6
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.3
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,4.2
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.82
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.94
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,70.3
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.3
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.79
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.51
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
344638,Vincents Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.27
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.55
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,5,N Current (RMS),A,35.0
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.26
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,43.1
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.09
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,47.8
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.67
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.77
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
344638,Vincents Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.26
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.87
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,5,N Current (RMS),A,34.8
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.2
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,56.1
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.15
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,45.0
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.53
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.8
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
344638,Vincents Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.99
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.66
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,5,N Current (RMS),A,36.8
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.51
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,61.6
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.42
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
344638,Vincents Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.78
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.43
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,5,N Current (RMS),A,48.4
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.78
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,60.3
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.29
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.27
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
344638,Vincents Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.04
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.62
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,5,N Current (RMS),A,47.8
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.3
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.9
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,38.0
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
