Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.88
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.73
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
344638,Vincents Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.71
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.4
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,5,N Current (RMS),A,49.6
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.93
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.56
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.04
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
344638,Vincents Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.15
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,5,N Current (RMS),A,45.4
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
344638,Vincents Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.56
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,5,N Current (RMS),A,60.1
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,29.1
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.54
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.57
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
344638,Vincents Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.11
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,5,N Current (RMS),A,52.1
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.74
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.32
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,43.3
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.64
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.2
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
344638,Vincents Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.06
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,5,N Current (RMS),A,57.7
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.95
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,37.8
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.07
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.32
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,52.7
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.41
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.11
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
344638,Vincents Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.31
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,5,N Current (RMS),A,55.0
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.14
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,46.5
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.45
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
344638,Vincents Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.32
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.58
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,5,N Current (RMS),A,42.5
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,34.7
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.9
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.97
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,58.2
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.77
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.03
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
344638,Vincents Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.63
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.59
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,5,N Current (RMS),A,44.3
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.03
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.28
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,79.5
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.1
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.94
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.6
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.87
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
344638,Vincents Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.91
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.2
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,5,N Current (RMS),A,54.6
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
