Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,39.1
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.33
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.6
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,54.0
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.66
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
344638,Vincents Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.42
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.59
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,5,N Current (RMS),A,49.7
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.93
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.87
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,74.8
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.1
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.41
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.39
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
344638,Vincents Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.02
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,5,N Current (RMS),A,43.5
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.53
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.99
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,79.7
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.8
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.16
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
344638,Vincents Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.58
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,5,N Current (RMS),A,41.3
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,17.7
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.61
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.03
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,49.6
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.03
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.53
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.02
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
344638,Vincents Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.27
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.46
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,5,N Current (RMS),A,48.8
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,30.4
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.21
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.98
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,39.3
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.58
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
344638,Vincents Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.48
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.05
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,5,N Current (RMS),A,82.4
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.3
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.7
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,38.6
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,30.9
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.52
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.36
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,58.3
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.69
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.15
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
344638,Vincents Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.78
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,5,N Current (RMS),A,80.7
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.2
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,34.4
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.57
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,43.9
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.35
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.93
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,55.4
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.99
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.05
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
344638,Vincents Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.66
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.48
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.89
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,5,N Current (RMS),A,87.5
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,95.9
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.24
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,46.8
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.46
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,84.0
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.5
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.1
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.59
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.5
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
344638,Vincents Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.57
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,5,N Current (RMS),A,90.6
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.5
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.34
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,47.6
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.61
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,42.7
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.97
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.17
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
