Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
344638,Vincents Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.17
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.41
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,5,N Current (RMS),A,92.3
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,101.2
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,38.9
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.93
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,56.8
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.2
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.3
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
344638,Vincents Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.45
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.95
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.76
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,5,N Current (RMS),A,104.1
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,114.4
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.73
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,16.3
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.48
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,38.1
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.29
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,83.5
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.4
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.23
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.49
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.46
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,145.9
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
344638,Vincents Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.34
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,5,N Current (RMS),A,95.6
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,104.8
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,14.7
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.65
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,97.6
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.2
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.35
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.64
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.83
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,144.3
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
344638,Vincents Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.77
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.9
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,5,N Current (RMS),A,77.9
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.7
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,33.2
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.17
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.35
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.1
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,44.4
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.8
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.28
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
344638,Vincents Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.38
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.45
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,5,N Current (RMS),A,90.8
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.9
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.84
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,65.1
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.43
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.79
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.48
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,61.8
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.2
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.14
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.37
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.34
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
344638,Vincents Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.58
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.04
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,5,N Current (RMS),A,84.6
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.5
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.46
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,82.8
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.46
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.84
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
344638,Vincents Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.26
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,5,N Current (RMS),A,82.6
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.1
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,41.4
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,34.4
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.03
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.22
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,62.8
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.13
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
344638,Vincents Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.14
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,5,N Current (RMS),A,86.7
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,92.4
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,40.1
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.28
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.67
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,70.5
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.41
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
344638,Vincents Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.2
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.77
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.88
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,5,N Current (RMS),A,124.0
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,132.1
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
