Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.07
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,65.2
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.3
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.23
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.47
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
344638,Vincents Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.7
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.47
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.14
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,5,N Current (RMS),A,136.3
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,141.7
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.52
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,50.8
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.03
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.82
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,122.2
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,159.0
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.37
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.45
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,156.0
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
344638,Vincents Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.63
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.03
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,5,N Current (RMS),A,64.3
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.43
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,56.0
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.59
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.26
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,94.4
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.04
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.16
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
344638,Vincents Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.3
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.95
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,5,N Current (RMS),A,54.1
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.9
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.41
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,50.5
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.55
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,63.3
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.42
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.45
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
344638,Vincents Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.32
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.01
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,5,N Current (RMS),A,60.9
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.9
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,38.1
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.88
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,73.5
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.1
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.24
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.14
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
344638,Vincents Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.04
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,5,N Current (RMS),A,50.3
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,16.1
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,43.2
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.28
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,79.0
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.96
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.14
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
344638,Vincents Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.92
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,5,N Current (RMS),A,47.6
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.32
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,61.6
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.04
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.7
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.54
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
344638,Vincents Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.5
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,5,N Current (RMS),A,49.0
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,8.1
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.24
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.94
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
344638,Vincents Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.22
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,5,N Current (RMS),A,40.2
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,4.4
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.33
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
344638,Vincents Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
