Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.14
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,5,N Current (RMS),A,31.8
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
344638,Vincents Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.34
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.24
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,5,N Current (RMS),A,23.2
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,4.4
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,36.5
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.78
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
344638,Vincents Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.54
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.18
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,5,N Current (RMS),A,27.6
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
344638,Vincents Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.69
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.43
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,5,N Current (RMS),A,33.2
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.61
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.53
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
344638,Vincents Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.65
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.44
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,5,N Current (RMS),A,36.6
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,41.5
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.26
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
344638,Vincents Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.27
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.96
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,5,N Current (RMS),A,26.4
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.81
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.15
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
344638,Vincents Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.7
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,5,N Current (RMS),A,21.3
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
344638,Vincents Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.66
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.95
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,5,N Current (RMS),A,32.4
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,7.5
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.05
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
344638,Vincents Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.37
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.36
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,5,N Current (RMS),A,24.7
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,7.3
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
