Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.8
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
344638,Vincents Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.37
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,5,N Current (RMS),A,20.2
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.29
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.97
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
344638,Vincents Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.67
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.5
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,5,N Current (RMS),A,29.6
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,4.5
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
344638,Vincents Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.68
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,5,N Current (RMS),A,26.3
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,5.3
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.56
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
344638,Vincents Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.43
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,5,N Current (RMS),A,32.6
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,7.3
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.6
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
344638,Vincents Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,5,N Current (RMS),A,16.1
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.34
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
344638,Vincents Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.73
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,5,N Current (RMS),A,21.6
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
344638,Vincents Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.5
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.67
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,5,N Current (RMS),A,20.7
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,5.0
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.79
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
344638,Vincents Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.59
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.98
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,5,N Current (RMS),A,23.2
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.88
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
344638,Vincents Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.77
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.83
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,5,N Current (RMS),A,30.9
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
