Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,10.7
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.77
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
344638,Vincents Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.72
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.34
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,5,N Current (RMS),A,33.2
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.67
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
344638,Vincents Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.27
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.46
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,5,N Current (RMS),A,36.4
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,32.3
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.09
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.41
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
344638,Vincents Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.18
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,5,N Current (RMS),A,26.1
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,5.0
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
344638,Vincents Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.55
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,5,N Current (RMS),A,24.8
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.45
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
344638,Vincents Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.62
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,5,N Current (RMS),A,31.8
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,40.1
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
344638,Vincents Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.82
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.83
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,5,N Current (RMS),A,19.7
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,39.5
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.04
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
344638,Vincents Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.67
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.79
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,5,N Current (RMS),A,22.8
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.61
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,4.1
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,42.8
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.8
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
344638,Vincents Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.46
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.4
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,5,N Current (RMS),A,24.3
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
