Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.55
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
344638,Vincents Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.79
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.38
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,5,N Current (RMS),A,32.7
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,7.4
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,41.1
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.97
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
344638,Vincents Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.58
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.25
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,5,N Current (RMS),A,31.4
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.45
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
344638,Vincents Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.84
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.65
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,5,N Current (RMS),A,38.1
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,8.4
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
344638,Vincents Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.73
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,5,N Current (RMS),A,27.3
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
344638,Vincents Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.96
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.46
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,5,N Current (RMS),A,34.1
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.9
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
344638,Vincents Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.87
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.36
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,5,N Current (RMS),A,34.3
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.06
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
344638,Vincents Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.64
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.61
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,5,N Current (RMS),A,47.6
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.38
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
344638,Vincents Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.69
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.93
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,5,N Current (RMS),A,48.4
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.35
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
344638,Vincents Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.87
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.16
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,5,N Current (RMS),A,54.3
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
