Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,36.9
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
344638,Vincents Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.29
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.33
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,5,N Current (RMS),A,62.6
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.24
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
344638,Vincents Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.27
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.09
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,5,N Current (RMS),A,46.8
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,51.8
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
344638,Vincents Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.03
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.59
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,5,N Current (RMS),A,33.9
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.78
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,74.6
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
344638,Vincents Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.95
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.35
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,5,N Current (RMS),A,41.5
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.21
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,63.0
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.41
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
344638,Vincents Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.61
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.91
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,5,N Current (RMS),A,32.8
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,30.7
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,35.9
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
344638,Vincents Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.72
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.49
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,5,N Current (RMS),A,53.2
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.09
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,47.9
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.92
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
344638,Vincents Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.35
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.96
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,5,N Current (RMS),A,39.1
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
344638,Vincents Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.32
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.49
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,5,N Current (RMS),A,38.9
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
344638,Vincents Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
