Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
344638,Vincents Road,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
344638,Vincents Road,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
344638,Vincents Road,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
344638,Vincents Road,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
344638,Vincents Road,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
344638,Vincents Road,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
344638,Vincents Road,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.23
344638,Vincents Road,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
344638,Vincents Road,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
344638,Vincents Road,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
344638,Vincents Road,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
344638,Vincents Road,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
344638,Vincents Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344638,Vincents Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
344638,Vincents Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
344638,Vincents Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
344638,Vincents Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344638,Vincents Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
344638,Vincents Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
344638,Vincents Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
344638,Vincents Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
344638,Vincents Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
344638,Vincents Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.89
344638,Vincents Road,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
344638,Vincents Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
344638,Vincents Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
344638,Vincents Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.73
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,5,N Current (RMS),A,51.5
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.78
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.72
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.87
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.69
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
344638,Vincents Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.86
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,5,N Current (RMS),A,57.4
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.56
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.31
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.48
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,36.5
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.1
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.48
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
344638,Vincents Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.47
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.22
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,5,N Current (RMS),A,92.0
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.7
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.13
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.85
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.81
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.05
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.09
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
344638,Vincents Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.78
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.16
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,5,N Current (RMS),A,101.2
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,105.8
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.66
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.17
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.17
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,67.2
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.3
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.8
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.91
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.12
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,62.27
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
344638,Vincents Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.39
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,5,N Current (RMS),A,70.3
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.4
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.35
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,87.4
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,146.0
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.54
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.42
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,64.63
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
344638,Vincents Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.64
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.77
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,5,N Current (RMS),A,59.2
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,19.6
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.6
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.16
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,89.4
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.1
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.6
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.75
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.17
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,53.66
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
344638,Vincents Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.37
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.16
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,5,N Current (RMS),A,69.3
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.58
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.35
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.64
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,66.5
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.3
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.9
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,56.8
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
344638,Vincents Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.91
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.32
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,5,N Current (RMS),A,100.3
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,103.8
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.61
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.21
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,64.5
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.8
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.79
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,61.77
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
344638,Vincents Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.58
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
