Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.3
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,5,N Current (RMS),A,125.9
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,128.3
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.28
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.56
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.01
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,53.1
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.59
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,68.08
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
344638,Vincents Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.49
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.17
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,5,N Current (RMS),A,85.1
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.1
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.71
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.54
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.57
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,60.4
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.9
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,134.1
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.46
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.19
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,58.48
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
344638,Vincents Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.35
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,5,N Current (RMS),A,57.8
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.71
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.53
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.86
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,61.7
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.6
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,131.3
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.42
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,52.53
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
344638,Vincents Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.43
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,5,N Current (RMS),A,43.7
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.53
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.21
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.57
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,50.5
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.2
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.4
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.83
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,48.69
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
344638,Vincents Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.77
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,5,N Current (RMS),A,64.7
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.21
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.44
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.19
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,74.8
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.3
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,156.2
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.91
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,60.11
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
344638,Vincents Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.96
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,5,N Current (RMS),A,62.2
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.1
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.28
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.26
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.75
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,75.0
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,159.4
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.5
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.38
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,61.85
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
344638,Vincents Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.64
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,5,N Current (RMS),A,60.6
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.8
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.99
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.33
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,47.53
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,98.2
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.1
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,196.0
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.68
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.98
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,71.84
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
344638,Vincents Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.83
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.62
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,5,N Current (RMS),A,71.0
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.21
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,41.0
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.2
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,42.1
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.15
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.15
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.24
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,48.56
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,99.9
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.6
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,199.5
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,40.82
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.58
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,78.55
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
344638,Vincents Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.62
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.46
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.57
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,5,N Current (RMS),A,73.8
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.66
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.7
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,51.9
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.17
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
