Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.33
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.26
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.35
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,50.47
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,110.8
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,207.1
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,45.57
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.66
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,81.88
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
344638,Vincents Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.64
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.71
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.72
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,5,N Current (RMS),A,79.8
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.3
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.7
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,49.2
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.21
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.51
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.73
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.48
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,51.28
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,98.5
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.2
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.9
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,210.3
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,51.8
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.55
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,83.2
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
344638,Vincents Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.3
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.57
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.98
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,5,N Current (RMS),A,68.6
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.6
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.43
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,45.6
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.21
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.13
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,56.3
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.41
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.3
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.16
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,54.3
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,100.1
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.6
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.1
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,222.7
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,51.76
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,42.1
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,87.98
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
344638,Vincents Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.1
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.96
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.32
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.95
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,5,N Current (RMS),A,85.2
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.8
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.56
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,42.0
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.34
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.29
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.3
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,72.5
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.41
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.24
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.78
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,52.66
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,93.9
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.4
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.6
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,216.9
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,52.63
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,49.7
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,94.62
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
344638,Vincents Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.3
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.61
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.84
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.64
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,5,N Current (RMS),A,104.9
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,118.3
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,43.3
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.35
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.77
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.39
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,72.6
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.44
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.72
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.4
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,62.73
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,127.7
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.4
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.2
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,258.3
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,55.73
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,51.33
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,110.6
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
344638,Vincents Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,455.4
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.68
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.31
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.13
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,5,N Current (RMS),A,115.4
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.8
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,132.6
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.56
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,43.5
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.37
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.43
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.95
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,83.4
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.49
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.68
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.78
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,64.13
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,136.2
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.4
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,140.0
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,264.3
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,60.06
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,51.06
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,118.08
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
344638,Vincents Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,486.7
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.91
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.5
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.83
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,5,N Current (RMS),A,126.8
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,143.9
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.39
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,41.1
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.46
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.42
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.8
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,79.2
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.52
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.9
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.6
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,67.61
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,154.4
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.0
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,135.2
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,278.4
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,56.85
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,57.53
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,123.31
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
344638,Vincents Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,507.6
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.75
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.67
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.51
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,5,N Current (RMS),A,120.3
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.1
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,137.6
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.45
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.64
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,44.5
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.32
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.24
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.52
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,81.7
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.5
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.73
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.85
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,68.61
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,148.3
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.7
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,164.0
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,281.3
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,58.67
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,66.44
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,125.67
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,152.3
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
344638,Vincents Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,515.1
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.4
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.44
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.67
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,5,N Current (RMS),A,113.3
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.6
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,130.0
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,44.9
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.47
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.51
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.31
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,88.8
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.1
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.85
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.78
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.74
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,69.64
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,149.2
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.1
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,180.3
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,285.8
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,62.04
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,75.25
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,125.55
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,190.6
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
344638,Vincents Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,515.2
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.63
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.97
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.78
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,5,N Current (RMS),A,116.7
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.5
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,134.4
